Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,9.67,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,19.38,10.04
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,35.01,24.57
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,51.04,39.1
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,67.5,53.91
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,83.93,68.52
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,99.84,82.47
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,115.82,96.31
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,137.67,115.1
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,160.17,134.21
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,151.16,125.94
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,142.23,117.77
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,288.06,244.83
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,446.68,378.04
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,441.79,372.14
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,435.48,365.64
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,369.56,309.5
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,319.66,266.17
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,275.4,228.88
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,216.07,178.74
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,173.72,143.08
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,132.67,108.2
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,114.55,92.91
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,96.75,77.81
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,147.65,121.38
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,201.32,166.72
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,102.24,82.94
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,14.1,6.67
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,116.49,96.57
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,231.79,195.49
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,211.02,177.84
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,190.64,160.64
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,166.89,140.37
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,143.64,120.28
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,117.93,97.89
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,92.96,75.8
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,62.25,48.38
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,38.36,26.89
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,21.76,9.43
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,13.22,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,28.44,17.36
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,53.02,40.04
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,83.73,67.64
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,110.59,91.79
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,138.39,116.5
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,163.06,138.07
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,188.41,159.87
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,139.77,117.11
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,86.5,70.01
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,65.01,51.29
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,45.04,33.84
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,91.4,73.9
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,141.84,116.71
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,164.11,135.34
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,186.78,154.22
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,137.12,112.23
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,90.02,72.11
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,95.22,76.58
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,100.45,81.02
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,118.33,96.03
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,136.62,111.26
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,112.09,90.58
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,88.17,70.37
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,168.76,139.25
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,271.03,223.86
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,142.21,116.84
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,26.46,17.45
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,93.07,75.58
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,168.83,140.29
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,152.91,126.74
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,137.3,113.66
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,119.6,98.61
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,102.42,83.85
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,84.35,68.3
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,66.28,52.47
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,49.27,37.23
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,32.03,21.65
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,18.07,7.32
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,84.08,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,188.15,138.49
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,261.11,210.5
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,344.61,285.43
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,413.6,345.99
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,487.4,407.99
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,547.47,457.5
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,612.8,509.23
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,562.46,466.46
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,471.94,391.72
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,651.8,535.07
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,820.37,656.82
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,860.12,681.34
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,897.54,705.12
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,927.09,724.48
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,953.66,741.81
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,963.9,746.53
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,980.08,755.63
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,989.68,762.24
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,995.73,766.66
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,995.06,765.29
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,990.8,761.7
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,820.93,643.78
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,613.47,488.12
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,790.26,627.17
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,925.45,723.82
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,892.91,700.61
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,857.68,676.97
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,815.71,648.6
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,771.7,618.37
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,719.21,580.75
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,665.91,541.91
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,606.49,495.56
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,547.42,447.48
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,476.84,390.5
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,413.09,336.6
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,335.7,269.88
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,265.25,206.17
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,170.67,110.72
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,72.07,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,98.36,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,222.81,166.18
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,299.67,245.46
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,386.26,325.44
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,457.28,389.51
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,532.39,454.09
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,597.05,507.63
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,657.47,555.35
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,714.4,596.68
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,770.84,636.42
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,819.02,669.6
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,865.35,700.78
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,905.06,726.54
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,942.09,750.04
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,971.52,769.27
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,997.64,786.17
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,1015.93,796.13
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,1030.48,803.6
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,1039.8,809.08
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,1045.28,812.12
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,1042.89,808.46
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,1036.65,802.42
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,1024.05,794.22
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,1007.75,783.68
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,984.16,768.21
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,957.23,750.52
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,923.68,727.75
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,887.3,702.93
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,843.2,672.77
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,797.2,640.88
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,751.11,608.34
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,697.07,569.23
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,633.82,521.67
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,571.23,471.63
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,499.69,413.43
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,431.12,355.2
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,348.6,283.6
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,273.4,215.34
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,178.96,120.38
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,83.12,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,81.59,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,182.6,135.95
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,255.99,209.76
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,340.02,286.74
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,408.73,349.21
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,482.26,413.53
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,545.77,467.78
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,607.61,518.89
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,550.16,468.85
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,462.71,393.8
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,643.34,541.95
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,813.83,669.34
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,852.57,693.71
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,888.97,717.19
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,918.12,735.6
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,944.31,751.85
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,959.48,760.76
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,980.97,774.35
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,988.8,777.36
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,993.04,778.15
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,990.79,775.13
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,984.95,769.87
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,972.57,761.18
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,956.75,750.31
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,931.46,731.59
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,912.13,717.31
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,801.88,639.06
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,682.29,551.98
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,547.24,447.4
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,394.41,325.32
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,360.85,299.66
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,328.0,273.5
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,289.69,242.07
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,252.32,210.85
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,213.01,177.66
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,175.12,144.86
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,132.44,107.29
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,92.42,71.55
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,53.62,34.45
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,58.69,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,130.25,95.1
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,196.9,159.17
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,274.38,228.83
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,337.52,285.13
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,405.92,344.14
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,470.17,397.69
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,534.84,449.84
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,590.46,493.36
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,646.68,536.18
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,394.29,332.34
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,81.95,64.73
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,92.82,74.08
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,103.77,83.05
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,125.7,101.16
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,148.03,119.39
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,144.24,115.88
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,140.56,112.56
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,121.21,96.47
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,102.33,80.75
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,98.51,77.59
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,94.72,74.45
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,82.95,64.63
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,71.74,55.26
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,62.4,47.44
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,53.06,39.6
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,41.08,29.49
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,29.12,19.33
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,30.88,20.9
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,32.64,22.46
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,29.53,19.85
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,26.43,17.23
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,22.89,14.21
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,19.35,11.17
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,16.26,8.5
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,13.18,5.8
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,9.66,2.67
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.5,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.91,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.45,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,82.02,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,184.71,134.28
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,258.72,207.19
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,343.65,282.83
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,413.77,344.51
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,488.99,407.94
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,437.82,366.46
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,358.96,300.67
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,545.05,453.22
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,729.99,593.11
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,778.33,622.86
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,825.16,651.98
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,858.19,671.16
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,896.66,693.93
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,926.91,711.34
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,954.16,726.61
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,974.35,736.36
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,991.17,743.96
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,1001.42,748.01
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,1008.03,749.86
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,1008.45,748.64
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,1005.15,745.25
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,994.14,736.17
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,979.53,724.92
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,959.06,709.47
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,935.19,692.04
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,903.59,674.74
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,869.19,655.39
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,827.03,629.2
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,782.79,601.15
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,732.12,567.99
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,686.37,537.67
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,625.92,495.44
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,565.9,450.46
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,496.61,397.57
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,430.09,344.17
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,350.59,278.18
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,277.83,214.67
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,186.78,129.46
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,104.79,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,19.89,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,44.52,29.16
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,75.95,58.37
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,116.19,93.95
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,147.37,121.45
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,179.43,149.08
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,209.21,173.97
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,239.8,198.94
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,315.6,261.86
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,411.24,338.78
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,357.14,292.48
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,295.28,239.79
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,377.41,306.07
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,447.7,361.45
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,392.28,314.96
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,316.58,252.66
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,162.81,129.09
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,23.84,14.14
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,341.62,277.53
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,654.03,517.49
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,648.57,510.4
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,641.81,504.22
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,613.67,482.69
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,584.8,460.71
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,333.17,266.61
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,91.09,69.22
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,235.94,189.72
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,394.01,316.16
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,498.54,401.32
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,591.34,475.2
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,535.9,432.39
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,481.79,390.74
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,503.92,408.66
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,520.29,419.95
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,450.43,364.2
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,384.11,309.77
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,310.32,247.16
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,242.94,187.94
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,132.7,92.87
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,25.34,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,10.91,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,86.77,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,196.82,144.04
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,272.18,220.52
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,358.49,300.11
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,424.84,361.73
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,499.5,428.39
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,564.0,485.0
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,630.09,541.25
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,688.35,587.32
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,746.44,631.64
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,796.29,669.46
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,844.59,705.6
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,877.53,728.29
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,915.61,754.79
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,945.91,776.35
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,973.15,795.58
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,993.23,807.95
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,1009.83,817.8
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,1020.42,824.86
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,1027.31,829.38
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,1026.09,828.43
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,1021.12,824.96
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,1009.3,816.3
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,993.87,805.17
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,739.73,612.09
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,455.12,377.15
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,696.1,580.63
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,877.71,722.67
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,842.15,695.84
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,796.59,662.12
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,545.1,461.62
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,297.6,251.34
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,265.82,225.41
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,234.65,199.1
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,200.97,170.02
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,167.95,140.89
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,131.58,108.22
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,96.69,76.43
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,57.84,40.33
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,14.35,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,88.51,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,200.71,149.67
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,276.46,227.49
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,363.02,307.86
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,431.59,370.85
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,508.95,438.91
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,574.02,495.22
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,640.58,550.78
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,699.24,595.9
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,757.65,638.98
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,807.74,674.06
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,856.21,707.07
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,889.66,728.46
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,928.21,753.38
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,959.1,771.89
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,986.86,787.91
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,1005.95,797.57
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,1021.39,804.67
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,1030.55,809.41
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,1035.97,811.73
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,1035.69,809.41
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,1031.63,804.74
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,1019.87,796.44
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,1004.46,785.88
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,981.19,770.03
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,954.64,752.06
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,921.72,730.19
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,894.11,712.09
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,850.61,682.35
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,805.06,650.9
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,752.0,613.31
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,697.96,574.34
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,635.6,526.9
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,573.82,477.24
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,502.41,419.28
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,437.52,364.21
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,356.99,293.97
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,283.59,227.53
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,153.87,114.44
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,35.64,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,82.14,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,185.72,137.77
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,259.89,212.35
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,345.05,289.76
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,415.28,352.0
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,490.4,415.32
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,551.09,465.27
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,617.12,517.19
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,673.58,558.13
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,729.7,596.57
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,779.64,629.31
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,828.17,660.03
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,747.65,597.72
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,640.12,512.89
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,619.48,496.45
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,611.98,488.35
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,646.55,512.14
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,680.59,534.48
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,652.8,513.0
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,622.97,490.64
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,584.3,461.06
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,526.45,417.35
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,614.57,486.12
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,698.04,548.28
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,647.13,510.46
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,612.63,485.39
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,587.29,467.29
