Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,560.95,448.24
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,685.01,544.83
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,778.51,610.85
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,559.17,449.02
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,339.73,277.11
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,470.27,384.68
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,556.71,450.4
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,487.04,394.28
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,420.49,340.16
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,342.89,275.16
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,271.97,213.28
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,184.51,135.16
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,103.05,2.98
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,37.59,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,86.47,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,196.54,143.82
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,270.52,218.02
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,351.62,291.71
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,423.45,355.09
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,500.02,419.51
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,564.65,471.56
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,630.86,522.46
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,689.25,563.85
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,747.44,603.02
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,796.74,634.67
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,836.99,658.88
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,877.48,681.9
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,915.56,702.55
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,946.9,719.97
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,975.17,734.95
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,996.44,744.55
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,1014.24,751.83
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,1024.12,756.46
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,1030.24,758.93
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,1030.16,756.24
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,1026.29,751.4
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,1015.15,743.6
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,1000.33,733.74
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,978.53,719.62
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,953.36,703.55
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,921.26,683.09
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,886.29,660.84
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,844.12,633.74
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,799.89,605.11
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,755.0,576.77
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,701.95,542.16
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,640.82,500.63
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,580.09,456.17
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,510.8,406.47
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,444.04,355.4
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,365.1,290.94
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,292.42,228.29
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,207.31,152.17
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,124.84,20.46
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,46.18,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,83.45,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,189.07,137.92
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,263.03,211.11
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,347.92,287.33
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,418.85,349.51
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,491.78,410.66
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,556.6,463.2
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,623.1,514.93
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,681.29,557.63
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,739.37,598.28
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,789.27,632.79
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,837.67,665.7
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,878.52,692.77
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,908.48,711.92
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,939.58,732.86
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,967.65,751.67
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,988.6,764.18
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,1006.11,774.45
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,1017.03,780.94
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,1024.28,785.11
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,1024.29,783.55
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,1020.57,779.7
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,1009.64,772.19
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,995.1,762.45
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,973.17,748.26
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,947.95,731.92
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,915.71,711.67
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,888.78,695.11
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,846.9,666.47
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,802.88,636.16
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,750.84,599.14
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,697.73,560.81
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,636.17,514.43
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,575.13,465.83
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,505.4,411.47
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,438.29,356.83
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,362.8,293.11
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,290.65,229.83
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,202.5,150.82
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,121.33,32.7
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,44.58,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,17.88,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,39.61,25.52
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,70.75,53.88
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,103.28,82.64
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,134.0,109.56
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,165.91,136.96
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,195.25,161.38
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,236.6,195.03
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,159.38,129.79
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,87.29,67.97
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,95.21,74.34
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,103.17,80.6
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,288.45,233.98
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,463.82,372.08
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,372.54,297.89
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,243.88,193.64
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,638.93,511.25
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,977.79,753.02
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,988.02,757.15
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,994.71,761.8
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,992.6,760.61
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,986.92,757.2
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,791.21,619.07
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,583.1,459.44
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,762.72,601.69
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,915.08,711.26
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,883.07,687.57
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,848.45,663.45
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,810.19,636.93
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,769.66,608.6
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,718.68,573.16
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,666.8,536.49
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,609.74,493.41
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,556.16,450.92
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,487.74,396.8
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,422.27,343.0
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,346.68,278.71
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,277.38,217.68
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,192.0,142.23
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,113.94,39.54
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,41.33,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,93.33,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,212.94,154.7
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,289.6,231.32
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,376.34,309.95
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,448.39,373.93
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,524.95,438.85
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,590.46,493.08
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,652.01,542.28
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,709.89,583.72
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,767.48,623.71
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,817.5,657.32
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,865.75,688.82
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,906.58,713.24
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,944.8,735.31
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,975.8,754.0
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,1003.47,770.14
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,1023.41,779.81
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,1039.52,786.87
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,1050.18,791.79
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,1056.93,794.2
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,1056.19,790.26
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,1051.5,783.92
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,1040.34,774.98
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,1025.35,763.73
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,1002.89,747.73
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,976.95,729.6
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,944.21,707.06
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,908.46,682.59
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,866.19,654.49
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,821.77,624.81
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,770.28,590.38
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,717.53,554.56
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,662.13,515.87
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,601.04,470.41
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,531.21,416.99
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,463.69,363.39
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,384.46,298.72
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,311.31,236.77
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,222.15,161.18
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,141.86,58.56
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,53.58,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,8.35,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,16.73,7.78
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,30.49,20.45
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,45.27,33.7
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,59.98,46.7
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,74.69,59.49
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,89.96,72.53
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,105.29,85.39
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,177.09,146.78
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,245.27,203.7
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,210.53,173.49
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,163.22,132.82
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,175.67,142.79
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,188.33,152.75
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,227.6,185.11
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,285.33,231.84
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,219.55,177.37
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,172.12,137.77
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,280.25,226.48
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,379.35,304.7
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,456.39,363.66
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,514.58,406.55
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,632.67,499.34
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,746.66,586.52
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,861.01,671.74
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,940.89,728.68
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,918.81,717.87
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,884.81,698.59
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,840.12,670.76
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,793.72,641.1
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,741.84,606.14
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,689.01,569.28
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,621.2,518.43
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,552.59,463.85
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,483.26,407.52
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,417.02,351.36
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,332.52,277.3
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,256.12,208.49
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,174.47,134.64
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,101.17,49.23
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,35.73,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,90.47,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,202.33,150.28
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,277.29,224.54
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,362.21,301.15
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,433.11,363.84
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,508.48,427.3
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,572.84,479.72
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,638.62,530.95
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,694.8,571.6
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,743.96,605.43
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,793.53,638.27
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,841.49,669.08
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,880.7,693.02
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,917.24,714.74
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,948.76,734.82
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,977.17,752.77
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,996.44,764.06
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,1012.06,773.11
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,1021.87,779.03
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,1027.95,782.71
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,1026.76,780.36
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,1021.8,775.8
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,956.07,732.87
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,884.32,685.67
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,845.06,660.92
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,803.95,634.0
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,855.81,672.78
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,892.2,699.53
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,847.52,669.84
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,800.99,639.11
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,690.56,559.81
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,582.77,478.74
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,527.33,435.9
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,469.07,389.38
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,412.27,342.99
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,357.16,296.45
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,292.8,240.78
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,233.57,187.94
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,165.46,126.94
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,102.66,54.47
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,36.35,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,81.39,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,183.11,136.03
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,256.51,207.88
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,340.81,284.29
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,411.46,346.87
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,487.27,410.89
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,549.23,461.97
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,616.47,514.96
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,674.7,557.04
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,732.77,596.28
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,783.42,630.93
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,832.7,663.79
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,874.73,690.08
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,914.4,714.28
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,947.07,732.56
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,967.36,742.18
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,990.97,754.85
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,1011.28,765.21
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,1023.17,769.63
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,1031.38,771.63
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,1032.19,768.47
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,1029.24,763.1
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,1019.15,755.87
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,1005.4,746.55
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,984.18,733.71
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,959.6,718.86
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,928.52,700.77
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,902.79,686.17
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,862.12,662.01
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,819.08,635.78
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,767.98,601.84
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,715.64,566.42
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,654.7,524.33
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,594.02,479.05
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,524.6,426.06
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,457.5,372.48
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,382.96,310.42
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,311.39,248.27
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,224.16,171.42
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,146.68,84.05
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,53.7,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,74.11,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,164.3,120.97
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,236.59,189.68
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,319.88,264.01
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,290.54,243.61
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,225.63,189.92
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,405.0,342.6
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,596.92,498.89
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,653.92,542.8
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,715.41,588.7
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,620.08,511.82
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,491.9,405.05
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,524.76,430.09
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,557.28,453.99
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,592.16,480.12
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,626.82,505.82
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,638.74,513.17
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,649.12,519.42
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,659.48,527.1
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,668.56,533.87
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,708.65,564.93
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,765.29,607.42
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,734.45,582.75
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,685.78,545.53
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,718.88,571.64
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,731.57,582.45
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,806.94,640.45
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,859.15,678.15
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,708.99,567.35
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,543.33,438.42
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,387.94,314.99
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,219.77,177.25
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,394.45,324.36
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,536.25,437.2
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,467.46,381.71
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,401.79,328.01
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,326.68,264.44
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,257.18,203.97
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,177.7,134.95
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,108.17,64.01
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,37.77,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,65.1,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,144.64,107.45
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,212.63,172.07
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,292.05,244.02
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,222.31,188.24
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,112.99,93.32
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,344.06,294.86
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,575.32,486.01
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,636.65,532.67
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,698.96,578.85
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,749.26,612.9
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,798.55,645.09
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,552.0,452.14
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,224.04,181.41
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,233.51,189.41
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,243.12,196.36
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,279.82,224.86
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,300.58,240.14
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,354.83,283.16
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,409.78,325.8
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,407.72,323.03
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,405.55,320.67
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,316.78,252.24
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,215.44,171.76
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,208.45,166.49
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,201.57,160.95
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,274.02,220.64
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,332.11,267.8
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,300.75,242.93
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,270.14,218.8
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,496.38,406.26
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,660.16,535.33
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,597.21,485.29
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,535.62,437.08
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,466.26,381.6
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,400.11,327.05
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,320.35,259.56
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,251.37,199.53
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,172.9,132.05
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,104.75,65.03
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,36.08,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,76.19,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,169.71,123.01
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,241.76,190.3
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,324.81,263.69
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,394.58,325.11
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,469.85,389.09
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,535.4,444.26
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,600.12,497.39
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,661.35,545.12
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,723.11,590.9
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,775.36,630.11
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,826.4,668.15
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,869.81,700.79
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,911.05,731.79
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,943.48,756.28
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,963.56,771.74
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,986.02,789.14
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,1005.09,804.15
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,1015.19,813.57
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,1021.61,820.5
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,1020.16,820.41
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,1015.01,817.72
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,1004.8,810.61
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,991.03,801.01
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,979.04,793.08
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,953.83,775.25
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,923.06,753.55
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,889.42,729.63
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,848.97,699.19
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,806.29,666.93
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,756.4,628.31
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,705.28,588.45
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,648.85,543.85
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,592.1,496.52
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,524.61,441.11
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,462.5,388.14
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,390.59,324.62
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,323.18,262.92
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,236.7,184.61
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,161.89,105.99
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,58.99,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
