Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,89.43,43.61
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,195.05,145.19
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,267.26,210.28
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,349.65,282.35
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,420.61,343.18
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,496.65,405.82
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,351.19,289.17
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,131.51,104.45
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,147.59,117.38
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,164.0,130.06
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,282.39,227.3
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,411.55,330.01
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,433.86,345.83
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,455.83,361.72
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,528.76,418.22
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,621.88,488.2
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,529.31,415.07
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,432.24,337.95
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,762.83,597.27
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,1034.07,790.57
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,1034.51,790.19
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,1031.18,789.11
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,1020.9,783.32
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,1006.98,775.11
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,986.26,760.96
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,971.8,751.3
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,940.62,730.65
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,906.52,707.88
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,864.4,679.1
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,820.14,648.48
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,770.28,613.85
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,719.17,577.79
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,659.27,533.31
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,602.78,488.79
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,535.75,435.34
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,470.88,382.16
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,393.77,317.66
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,322.49,256.25
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,241.46,186.28
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,170.98,123.95
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,79.13,32.94
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,34.4,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,121.13,64.39
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,219.29,164.73
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,291.05,230.97
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,375.97,306.46
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,448.48,369.58
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,525.38,433.84
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,591.9,488.36
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,659.79,542.53
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,719.87,588.03
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,773.26,626.99
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,825.26,662.56
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,875.51,696.12
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,918.2,723.61
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,958.22,748.83
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,992.14,770.51
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1022.75,789.74
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1044.74,801.84
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1062.91,811.38
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1075.87,818.53
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,1084.86,823.65
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,1086.76,824.06
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,1084.61,821.97
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1074.88,815.34
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1061.2,806.27
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,1041.14,791.54
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,1017.37,774.5
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,986.83,754.11
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,953.06,731.55
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,911.61,703.63
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,867.61,673.82
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,817.37,639.14
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,771.68,607.35
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,711.76,564.67
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,651.46,519.93
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,582.95,468.3
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,515.96,415.83
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,439.09,353.48
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,366.73,292.22
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,284.44,221.68
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,209.88,155.14
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,94.73,45.82
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,37.8,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,122.71,70.39
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,216.61,168.02
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,290.25,237.93
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,371.01,312.7
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,445.39,379.97
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,524.7,449.06
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,591.68,505.69
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,660.04,561.29
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,722.12,608.75
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,777.96,649.18
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,829.68,687.05
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,879.63,723.04
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,924.41,753.27
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,966.71,781.24
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,999.97,802.25
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1029.86,820.71
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1052.84,834.12
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1072.02,844.86
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1084.69,852.72
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,1093.33,857.93
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,1093.91,856.53
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,1090.39,852.52
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1081.1,845.82
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1067.8,836.54
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,1046.85,822.54
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,1022.22,806.08
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,991.49,784.89
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,957.48,761.4
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,915.67,732.59
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,871.38,701.76
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,821.1,666.46
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,769.1,629.44
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,716.4,590.47
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,656.99,544.7
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,589.13,490.46
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,522.58,435.54
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,446.93,370.64
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,375.37,306.99
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,292.1,233.28
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,217.99,165.03
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,127.13,69.34
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,42.7,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,58.06,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,142.45,85.19
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,236.08,182.76
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,310.95,253.11
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,394.47,328.35
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,466.32,391.39
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,541.88,454.43
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,608.47,509.2
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,671.11,559.16
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,730.7,602.05
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,789.58,642.94
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,841.79,679.51
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,892.14,714.22
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,934.95,741.74
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,974.96,766.96
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1009.16,789.33
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1039.95,809.31
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1059.36,820.49
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1074.61,829.02
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1087.74,837.33
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1096.86,843.1
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,1099.24,842.96
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1097.52,840.31
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1088.25,833.33
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1074.97,823.88
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,1055.59,811.02
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,1032.39,795.75
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,1000.91,774.41
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,966.12,750.89
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,922.02,721.31
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,875.68,689.99
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,825.07,655.28
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,778.95,623.42
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,718.75,579.95
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,658.13,534.43
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,589.59,481.6
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,522.47,427.95
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,446.13,364.51
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,373.98,302.17
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,293.03,232.24
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,219.1,165.69
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,126.29,72.96
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,41.48,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,47.16,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,132.39,81.88
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,223.33,172.79
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,296.41,240.79
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,376.18,312.65
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,446.24,373.72
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,519.94,434.89
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,585.42,488.98
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,652.16,542.25
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,709.7,585.77
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,766.36,626.69
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,818.48,662.58
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,868.92,696.59
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,902.01,717.79
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,939.77,742.32
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,973.26,764.34
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1003.62,784.09
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1025.96,797.12
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1044.64,807.71
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,1056.84,814.68
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,1065.21,819.19
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,1018.34,784.91
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,963.7,745.72
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,1006.56,775.42
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,1040.69,798.05
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,1019.9,783.72
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,995.63,767.63
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,965.03,746.84
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,940.02,730.05
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,895.66,700.04
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,849.31,668.53
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,797.66,633.03
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,744.63,596.07
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,683.46,551.72
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,626.05,507.45
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,557.67,454.6
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,491.3,401.56
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,412.77,337.19
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,339.93,275.27
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,258.71,205.32
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,187.34,141.91
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,94.77,56.95
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,50.75,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,135.25,85.65
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,223.66,173.11
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,297.07,242.22
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,377.37,316.22
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,447.39,379.59
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,520.99,443.82
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,587.26,500.41
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,654.88,556.42
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,715.54,604.35
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,775.85,650.11
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,821.71,683.11
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,872.08,719.21
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,914.97,749.27
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,955.27,777.12
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,989.05,800.74
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1019.58,821.87
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1044.65,839.21
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1066.15,854.0
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1079.26,862.18
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,1088.39,867.61
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,1090.31,866.59
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,1088.15,862.83
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1079.56,855.97
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1066.99,846.44
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,1046.9,831.66
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,1023.09,814.36
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,992.32,792.12
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,958.25,767.57
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,916.4,737.57
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,872.16,705.71
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,822.07,670.03
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,776.43,637.39
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,717.03,592.51
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,657.15,545.63
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,589.54,491.0
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,523.23,435.95
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,448.31,371.85
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,377.34,308.95
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,297.6,238.12
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,224.5,171.23
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,135.97,85.17
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,51.2,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,42.39,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,126.51,82.71
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,213.62,166.28
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,286.44,233.37
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,368.63,306.79
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,442.16,370.54
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,518.56,434.06
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,585.26,487.91
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,653.38,540.91
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,714.32,585.83
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,775.1,628.32
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,827.61,664.71
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,871.02,694.05
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,914.65,722.33
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,955.76,748.47
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,989.49,771.72
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1019.98,792.78
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1041.94,806.87
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1060.11,818.47
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1073.06,825.91
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,1082.1,831.08
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,1084.0,831.68
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,1081.91,829.77
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1072.36,822.99
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1058.9,813.77
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,1039.49,801.13
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,1016.37,786.07
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,985.52,764.77
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,951.47,741.42
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,910.64,713.45
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,867.22,683.52
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,823.88,653.74
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,771.49,616.96
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,711.8,573.4
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,651.74,527.79
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,583.82,475.23
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,517.3,421.97
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,442.55,360.39
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,374.53,301.91
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,292.75,231.03
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,220.12,165.92
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,133.61,85.0
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,49.3,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,65.57,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,149.94,98.73
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,239.45,185.44
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,312.81,254.32
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,394.36,328.56
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,465.33,392.07
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,539.92,456.25
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,605.44,511.32
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,666.98,561.56
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,726.43,606.49
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,785.22,649.71
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,711.08,589.25
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,580.63,480.17
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,619.08,509.2
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,657.04,536.81
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,861.56,695.46
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1034.36,818.41
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1055.53,830.02
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1072.64,839.75
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1086.42,848.9
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1096.17,855.39
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,1099.43,857.95
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1098.56,857.82
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1089.77,851.92
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1076.91,843.36
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1058.24,829.63
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1035.64,813.27
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,1005.21,792.62
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,971.33,769.51
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,931.69,742.14
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,889.1,712.45
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,839.62,677.67
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,788.15,641.04
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,730.56,598.08
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,672.0,553.69
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,606.07,501.0
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,541.02,447.47
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,471.47,388.08
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,401.35,326.19
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,320.11,254.4
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,246.83,187.19
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,158.21,103.05
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,73.85,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,69.08,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,152.63,102.24
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,240.66,186.21
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,312.99,253.43
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,393.33,325.17
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,463.68,386.09
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,537.54,446.73
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,598.12,495.79
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,663.38,546.57
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,721.75,588.52
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,779.33,628.78
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,830.39,663.74
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,879.49,696.8
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,921.39,722.93
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,960.44,746.74
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,993.66,768.51
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1023.44,787.9
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1042.98,799.45
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1058.35,808.3
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1070.96,816.32
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,1079.61,821.82
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,1081.06,821.07
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,1078.46,817.82
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1069.35,811.26
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1056.28,802.24
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,1036.8,788.21
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,1013.59,771.85
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,982.96,751.66
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,949.06,729.26
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,907.64,701.56
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,863.79,672.0
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,813.83,637.05
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,762.18,600.49
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,710.62,562.96
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,652.24,519.15
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,585.79,468.93
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,520.58,417.88
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,448.35,359.63
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,379.57,301.77
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,299.41,233.67
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,230.13,172.27
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,145.12,94.97
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,61.4,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,63.05,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,147.15,99.91
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,230.33,177.54
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,302.31,243.68
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,382.49,314.79
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,452.66,374.84
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,526.57,435.0
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,591.87,487.45
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,658.29,538.95
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,711.85,576.85
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,769.68,616.32
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,820.94,650.55
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,870.43,682.91
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,913.07,709.91
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,953.0,734.72
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,986.02,754.12
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1015.73,771.14
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1039.06,784.25
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1058.64,794.95
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1071.3,802.69
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,1079.98,808.03
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,1081.63,807.39
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,1079.22,804.34
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1070.6,798.95
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1058.01,791.17
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,1037.64,776.91
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,1013.59,760.41
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,984.03,741.77
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,951.18,720.92
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,911.15,695.09
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,868.5,667.28
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,818.69,633.75
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,767.13,598.62
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,715.0,561.81
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,656.21,518.8
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,589.9,469.85
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,524.68,419.8
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,450.87,361.14
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,380.84,302.92
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,300.54,234.78
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,231.05,173.23
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,145.8,96.63
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,70.68,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,76.35,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,152.42,103.41
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,236.52,180.57
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,309.16,246.64
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,389.84,317.54
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,460.89,378.41
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,535.65,439.62
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,601.46,491.82
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,668.3,542.86
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,722.33,581.31
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,780.6,621.76
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,832.09,656.59
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,881.74,689.57
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,924.71,716.33
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,964.96,740.86
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,998.39,762.65
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1028.46,782.13
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1049.1,794.06
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1065.65,803.36
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1077.72,810.48
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,1085.81,815.09
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,1086.95,813.58
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,1084.04,809.6
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1075.03,802.9
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,1062.07,793.77
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,1040.78,778.17
