Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,609.99,486.98
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,667.28,529.8
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,726.36,572.26
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,780.06,607.78
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,832.01,641.02
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,878.65,671.78
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,922.66,700.45
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,961.08,723.7
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,996.26,744.58
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1024.67,762.72
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1049.36,778.5
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1068.25,789.05
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1083.13,797.1
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1091.41,802.08
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1095.56,804.58
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1093.05,801.86
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1086.4,796.66
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1074.14,789.09
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1057.85,779.05
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1034.71,764.64
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1007.82,747.83
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,975.5,727.44
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,939.84,704.76
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,895.95,676.35
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,849.74,646.13
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,799.83,612.72
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,747.98,577.58
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,694.55,539.35
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,635.98,495.84
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,572.12,447.08
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,508.75,397.23
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,441.4,342.91
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,376.35,288.69
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,306.14,229.65
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,241.51,173.89
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,174.55,117.28
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,116.95,70.46
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,60.69,30.99
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,21.13,4.62
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,12.73,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,38.39,17.71
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,89.27,50.99
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,143.8,93.83
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,209.17,149.13
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,272.73,204.77
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,342.37,264.5
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,408.41,320.39
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,476.64,376.08
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,540.92,426.03
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,606.13,474.64
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,666.34,518.51
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,722.16,557.8
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,776.22,592.95
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,828.56,625.66
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,875.0,654.48
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,918.89,681.09
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,956.82,702.56
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,991.56,721.68
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1020.05,738.02
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1044.88,752.02
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1063.48,761.38
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1078.13,768.39
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1086.75,773.3
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1091.28,775.89
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1089.2,773.83
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1083.03,769.45
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1070.82,762.27
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1054.61,752.78
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1032.09,740.13
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1005.83,725.14
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,973.2,705.46
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,937.27,683.61
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,895.94,658.6
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,851.81,631.43
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,801.68,600.57
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,749.62,567.83
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,695.89,530.75
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,637.1,488.47
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,573.82,441.49
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,510.95,393.25
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,443.71,339.58
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,378.55,285.82
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,307.96,227.94
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,242.92,172.94
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,176.04,116.87
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,118.14,70.16
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,61.55,31.08
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,21.65,5.74
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.82,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,39.74,19.59
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,89.82,52.83
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,143.23,94.78
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,207.41,148.89
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,269.79,203.59
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,338.57,262.98
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,403.43,318.22
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,471.56,374.18
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,534.98,424.61
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,599.48,474.05
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,659.0,518.5
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,718.04,561.15
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,771.89,597.82
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,818.72,627.88
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,864.75,656.65
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,908.31,683.17
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,945.91,704.19
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,980.42,722.8
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1008.79,739.64
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1033.61,754.1
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1052.27,763.06
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1067.09,769.57
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1074.98,773.25
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1078.87,774.54
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1076.74,770.63
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1070.58,764.38
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1058.46,756.07
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1042.43,745.46
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1020.12,729.59
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,994.13,711.58
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,961.86,690.56
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,926.35,667.52
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,884.68,641.03
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,840.34,612.7
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,790.91,581.97
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,739.59,549.57
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,686.89,512.73
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,628.99,471.28
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,565.73,425.73
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,502.98,378.98
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,436.44,327.36
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,371.95,275.54
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,303.0,220.51
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,239.58,168.07
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,173.46,113.69
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,116.21,68.29
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,60.41,30.31
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,20.95,7.57
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.73,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.84,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,41.62,20.04
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,92.64,53.04
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,147.45,95.92
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,212.7,150.77
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,276.04,206.19
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,345.01,265.47
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,410.53,320.69
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,478.06,375.49
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,541.25,425.08
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,605.19,473.35
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,664.82,517.37
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,723.83,559.52
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,772.57,592.24
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,823.46,625.25
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,868.95,653.74
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,911.88,680.12
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,948.85,702.51
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,982.62,722.64
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1010.18,740.05
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1034.1,755.16
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1052.3,765.49
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1066.6,773.41
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1074.96,778.8
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1079.29,781.78
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1076.59,780.39
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1069.85,776.58
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1057.12,768.71
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1040.47,758.43
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1017.66,743.37
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,991.24,726.0
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,958.5,706.74
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,922.55,685.19
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,880.65,658.09
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,836.21,629.04
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,732.1,556.14
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,624.5,476.68
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,635.0,486.68
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,623.56,479.21
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,560.8,431.73
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,498.59,383.44
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,431.82,330.22
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,366.97,276.89
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,298.77,220.26
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,235.51,166.51
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,170.08,112.32
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,114.16,68.02
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,60.19,31.18
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,22.07,8.91
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.19,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,14.78,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,41.68,24.54
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,81.3,53.47
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,126.9,89.0
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,184.77,136.49
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,113.85,85.51
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.2,5.48
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,34.84,23.59
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,56.58,41.46
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,115.08,89.1
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,175.16,136.88
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,340.01,268.45
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,518.55,405.13
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,649.07,504.56
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,789.08,607.48
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,835.8,637.56
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,880.58,666.55
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,924.0,694.83
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,956.61,715.58
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,922.24,691.52
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,856.7,640.9
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,860.5,642.58
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,861.5,641.96
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,981.85,731.58
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1076.77,794.91
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1080.92,797.51
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1080.9,798.07
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1069.92,790.69
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1054.9,780.81
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1036.53,767.28
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1013.97,751.11
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,981.96,731.34
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,946.5,709.2
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,899.29,677.47
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,850.38,644.44
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,799.66,609.35
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,751.38,575.57
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,695.55,534.78
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,638.08,491.84
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,573.71,442.86
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,509.81,392.8
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,444.01,339.86
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,379.47,286.2
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,309.88,228.41
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,243.86,172.2
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,177.42,116.17
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,118.96,69.03
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,61.78,30.27
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,20.88,8.72
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,19.59,0.41
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,40.3,24.01
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,79.31,50.7
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,122.48,85.56
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,171.03,126.42
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,218.65,166.9
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,270.11,210.0
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,370.0,289.28
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,489.42,383.01
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,552.85,431.98
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,616.71,479.56
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,676.73,523.76
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,732.14,563.46
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,737.9,563.38
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,720.99,547.02
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,825.02,621.01
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,925.1,685.83
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,962.53,707.83
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,996.69,728.0
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1024.08,744.78
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1047.73,759.2
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1056.29,762.86
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1059.79,763.52
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1066.72,767.31
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1069.79,768.72
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,998.11,721.11
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,900.21,650.34
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,922.06,667.09
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,939.98,680.29
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,975.05,705.21
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,982.53,709.73
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,950.1,688.35
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,922.58,670.53
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,797.36,586.81
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,673.44,498.72
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,675.42,504.01
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,670.95,503.3
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,648.1,487.42
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,616.4,464.62
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,550.34,416.3
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,482.67,365.31
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,415.2,312.7
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,354.26,263.88
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,288.08,210.5
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,227.09,160.14
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,164.6,109.53
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,109.18,66.32
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,58.22,31.55
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.6,9.56
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.1,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.66,1.38
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,44.25,25.33
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,89.27,56.79
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,138.27,95.2
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,196.86,143.93
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,254.36,193.05
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,321.55,249.67
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,382.44,301.2
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,446.82,354.54
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,507.85,403.5
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,571.14,452.93
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,572.1,451.54
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,560.52,439.49
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,565.04,440.66
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,571.64,442.78
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,624.33,480.83
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,678.57,519.19
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,812.03,618.44
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,936.96,705.38
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,865.76,650.98
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,768.04,575.36
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,836.82,623.82
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,896.25,664.28
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,888.0,656.72
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,877.06,647.81
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,871.28,642.09
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,863.1,634.99
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,934.08,687.94
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,988.47,724.92
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,881.1,650.48
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,768.38,568.52
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,637.5,476.12
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,512.33,384.85
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,467.89,353.22
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,414.51,314.39
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,578.43,442.19
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,689.45,526.44
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,635.24,486.48
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,580.48,446.13
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,519.75,400.67
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,460.32,354.88
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,397.59,305.28
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,337.79,256.6
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,271.01,201.97
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,213.14,153.7
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,153.45,105.21
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,103.24,66.14
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,56.25,33.03
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,22.67,10.85
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,14.5,6.24
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,23.77,14.38
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,35.27,24.32
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,46.79,34.13
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,75.64,58.31
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,104.76,82.22
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,251.03,199.17
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,426.36,337.34
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,359.09,285.0
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,257.28,202.61
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,309.15,243.02
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,363.76,284.56
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,246.71,192.39
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,122.3,92.7
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,128.69,97.71
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,135.13,102.64
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,335.98,260.09
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,552.56,420.77
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,567.81,429.45
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,582.27,438.38
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,357.42,272.02
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,142.27,106.17
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,144.65,108.25
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,147.0,110.08
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,311.79,236.39
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,473.94,355.51
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,581.04,434.84
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,671.28,500.8
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,819.63,612.62
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,927.6,691.67
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,690.65,521.5
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,435.13,328.61
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,636.99,486.27
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,784.9,598.09
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,632.11,484.82
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,492.94,379.5
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,548.1,424.93
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,577.35,448.61
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,517.24,402.7
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,458.49,356.86
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,396.78,306.9
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,337.3,257.42
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,270.96,202.3
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,213.64,153.93
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,155.14,105.7
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,104.75,65.95
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,57.05,32.98
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.11
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.37,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.25,6.9
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,47.92,28.9
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,92.04,59.75
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,88.25,62.82
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,63.58,47.88
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,81.84,62.98
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,100.23,77.9
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,93.14,71.63
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,85.99,65.37
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,104.43,79.84
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,122.98,94.14
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,120.31,91.49
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,117.64,88.92
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,163.24,124.61
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,209.74,160.4
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,244.99,186.98
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,280.77,213.64
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,223.04,168.77
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,165.49,123.97
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,159.31,119.12
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,153.08,114.21
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,155.1,115.72
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,157.09,117.22
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,468.91,357.06
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,780.7,580.56
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,767.22,568.87
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,752.21,557.73
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,737.1,547.66
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,720.67,536.66
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,451.94,342.41
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,185.74,139.55
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,307.41,233.77
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,421.93,320.03
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,272.65,207.79
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,125.03,93.37
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,112.73,84.04
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,100.49,74.6
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,101.35,75.52
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,102.21,76.46
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,100.38,75.42
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,98.55,74.38
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,85.98,64.5
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,73.46,54.56
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,149.88,113.12
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,199.53,146.07
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,142.06,99.95
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,96.91,65.42
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,54.89,34.71
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,24.13,12.33
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.19,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.09,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.9,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,21.58,11.83
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,35.29,23.57
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,51.58,37.32
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,67.96,50.94
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,85.36,65.1
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,102.88,79.1
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,113.3,87.1
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,123.75,94.99
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,109.82,83.3
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,95.9,71.74
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,88.3,65.31
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,80.73,58.97
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,114.35,85.22
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,148.37,111.36
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,383.12,293.07
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,627.28,470.52
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,673.73,501.04
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,720.79,532.49
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,739.94,544.18
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,757.46,554.76
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,733.43,534.8
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,693.71,504.64
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,861.49,625.51
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,999.02,718.03
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,999.69,714.84
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,996.77,710.57
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,983.92,701.53
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,967.67,690.49
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,947.48,675.69
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,923.89,658.87
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,892.88,640.44
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,859.15,620.21
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,822.56,596.77
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,782.97,571.27
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,734.97,538.94
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,687.53,505.94
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,634.41,468.89
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,580.36,430.33
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,520.22,386.89
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,461.13,342.91
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,400.21,295.63
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,340.89,248.23
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,276.53,197.36
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,217.45,149.66
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,158.18,102.29
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,106.62,62.93
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,55.87,29.68
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.67,11.34
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.0,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.66,1.34
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,21.57,12.27
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,33.51,22.76
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,48.1,35.36
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,62.69,47.75
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,78.25,60.58
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,93.92,73.2
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,63.23,47.32
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.65
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,112.21,87.03
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,194.03,152.4
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,211.44,165.34
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,229.02,178.39
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,244.9,189.99
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,260.9,201.58
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,244.11,188.07
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,227.02,174.44
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,234.92,179.94
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,242.82,185.38
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,249.3,190.1
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,255.75,194.8
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,341.86,259.4
