Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,1025.12,743.02
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,1011.95,734.9
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,995.05,724.49
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,971.72,709.97
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,944.91,693.23
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,912.52,672.44
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,877.04,649.57
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,836.25,623.31
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,792.99,595.15
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,744.83,563.9
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,698.15,531.55
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,642.62,491.06
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,586.33,448.99
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,526.21,403.23
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,466.55,356.41
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,403.4,304.93
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,340.9,252.72
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,277.2,199.68
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,217.84,149.52
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,157.4,99.93
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,104.52,59.67
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,54.98,29.23
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.61,16.41
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.19,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.31,1.78
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.0,19.09
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,62.1,34.0
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,113.11,66.89
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,167.15,109.07
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,228.7,160.02
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,288.79,210.92
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,353.11,264.03
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,415.96,315.34
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,479.36,365.43
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,538.55,410.05
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,597.99,453.18
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,653.66,492.64
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,708.42,530.25
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,754.23,561.02
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,801.46,590.89
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,843.45,616.98
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,882.86,641.15
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,916.48,661.41
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,946.88,679.57
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,971.59,694.11
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,992.79,706.52
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1008.95,714.48
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1021.42,720.27
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1027.27,723.52
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1029.33,724.66
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1025.18,722.16
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1017.28,717.55
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1003.79,710.42
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,986.62,701.1
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,963.14,687.85
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,936.33,672.49
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,904.9,654.68
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,870.45,634.65
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,830.28,610.52
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,787.68,584.36
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,744.04,557.42
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,693.72,523.76
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,639.31,485.39
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,584.15,445.18
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,523.87,399.92
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,464.2,353.64
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,400.28,302.19
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,339.39,251.66
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,276.1,199.15
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,217.3,149.69
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,157.41,100.98
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,105.74,62.05
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,57.15,31.95
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,28.03,17.66
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.15,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,18.73,5.37
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,36.35,25.42
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,66.92,44.52
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,108.81,74.48
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,153.65,109.44
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,207.54,153.33
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,259.31,196.59
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,315.73,243.31
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,287.25,225.41
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,230.28,181.56
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,207.99,163.4
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,178.85,139.39
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,194.24,151.02
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,209.86,162.65
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,244.19,188.78
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,279.15,215.03
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,245.08,188.34
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,210.59,161.37
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,199.23,152.41
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,187.77,143.35
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,432.81,332.71
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,668.47,503.79
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,684.65,512.72
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,699.8,522.18
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,567.05,425.61
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,420.57,316.84
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,334.52,253.54
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,241.26,183.2
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,262.25,199.46
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,283.15,215.35
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,431.2,328.21
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,577.43,435.36
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,345.29,264.03
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,109.7,81.65
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,135.08,102.12
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,160.35,122.17
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,150.85,114.89
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,141.49,107.77
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,297.75,232.76
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,434.04,336.96
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,333.46,259.03
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,246.15,191.38
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,293.72,227.17
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,311.23,235.2
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,253.93,187.55
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,201.56,143.98
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,148.57,101.0
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,102.57,65.94
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,59.39,37.36
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,33.4,22.08
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.15,0.86
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,17.17,5.2
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,33.96,23.02
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,65.26,39.36
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,111.75,70.27
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,103.2,71.86
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,67.06,50.12
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,103.69,79.57
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,141.44,109.27
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,217.4,168.28
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,305.7,236.24
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,278.84,214.85
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,237.91,182.03
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,272.83,208.52
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,308.7,235.31
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,386.42,293.39
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,476.43,358.99
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,657.19,495.71
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,840.0,626.77
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,759.88,563.57
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,641.75,473.09
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,802.29,592.21
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,947.55,692.52
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,968.39,703.31
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,975.22,705.91
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,981.05,709.16
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,983.38,710.25
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,906.72,658.26
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,799.54,580.52
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,887.9,646.99
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,940.79,683.56
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,926.85,673.2
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,899.7,654.75
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,763.96,560.67
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,628.62,461.63
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,703.74,520.93
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,750.58,558.26
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,703.44,525.99
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,656.11,493.4
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,549.73,414.89
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,455.71,344.44
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,454.76,344.74
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,434.99,328.72
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,375.03,280.7
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,317.98,234.06
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,258.81,185.8
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,202.01,139.19
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,147.49,96.07
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,100.88,61.72
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,57.33,34.27
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.7,20.34
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,16.05,1.36
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,19.57,7.46
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,37.95,26.33
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,68.73,43.7
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,113.24,74.33
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,126.98,92.01
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,120.62,92.9
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,139.84,108.51
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,158.7,123.42
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,191.34,148.85
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,225.55,175.22
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,323.53,251.36
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,435.73,337.02
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,476.5,367.3
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,516.92,397.05
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,630.68,483.55
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,755.45,575.76
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,796.07,602.82
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,834.75,628.36
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,867.79,649.12
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,898.23,668.0
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,834.92,619.19
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,753.36,556.34
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,737.71,544.93
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,719.69,531.49
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,727.46,537.01
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,733.81,541.48
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,722.8,532.67
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,699.98,515.93
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,628.94,464.61
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,547.93,405.81
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,621.48,461.36
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,689.17,511.42
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,592.21,441.22
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,508.66,379.91
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,550.77,413.71
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,592.9,446.45
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,475.27,359.85
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,368.02,279.47
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,301.84,229.81
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,239.18,182.13
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,255.63,195.93
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,270.92,208.14
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,213.78,164.22
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,165.21,126.83
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,137.76,105.58
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,111.47,85.04
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,107.96,79.98
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,96.79,68.6
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,59.84,41.11
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,31.42,20.27
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,16.67,2.59
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.46,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.24,10.08
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,38.74,27.25
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,68.95,43.02
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,115.7,74.0
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,165.0,111.77
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,222.02,157.93
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,281.49,206.66
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,344.66,257.94
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,404.43,305.61
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,466.84,353.56
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,526.71,398.3
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,588.65,443.0
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,643.64,481.65
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,698.24,518.92
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,749.97,552.84
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,800.84,584.52
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,844.02,612.25
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,877.64,633.72
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,913.07,655.12
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,945.71,674.58
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,970.8,690.0
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,992.46,703.37
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1011.62,714.51
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1027.29,723.54
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1033.93,727.92
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1036.78,730.17
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1033.5,727.32
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1026.4,722.29
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1013.6,714.72
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,997.05,704.98
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,974.94,691.83
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,949.22,676.46
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,917.07,657.85
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,881.82,637.14
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,841.82,612.36
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,799.13,585.59
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,750.88,553.53
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,703.82,520.2
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,647.45,479.84
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,590.34,438.06
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,530.47,393.74
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,470.98,348.27
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,407.09,298.22
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,343.69,247.13
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,279.67,194.97
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,219.89,145.72
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,159.23,97.79
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,106.25,59.29
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,56.72,30.63
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,30.8,19.65
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.16,2.5
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.28,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.7,9.68
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.71,24.1
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,67.34,39.69
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,117.71,72.97
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,168.51,112.37
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,226.55,160.25
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,283.42,208.65
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,344.63,260.18
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,403.41,309.06
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,464.31,358.26
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,521.75,402.76
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,579.75,446.21
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,579.76,444.77
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,555.98,424.73
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,666.79,508.16
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,779.1,590.08
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,820.06,616.8
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,858.68,642.12
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,890.69,661.74
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,919.55,679.14
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,943.54,694.35
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,964.24,707.41
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,977.4,714.14
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,986.88,718.57
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,990.79,720.89
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,991.13,721.04
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,981.73,713.52
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,968.89,703.94
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,954.27,694.46
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,936.41,682.93
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,910.98,666.47
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,877.57,644.73
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,617.5,460.01
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,351.56,261.28
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,313.82,234.51
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,270.32,202.49
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,244.82,184.12
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,219.69,165.77
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,207.93,157.23
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,196.16,148.61
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,208.54,159.0
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,215.37,164.91
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,187.34,143.39
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,159.11,121.64
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,181.71,137.31
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,187.51,137.73
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,139.95,100.42
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,98.21,68.71
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,60.58,41.29
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,32.27,20.99
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,16.7,4.02
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.64,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,21.92,10.69
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,39.12,27.4
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,69.55,47.7
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,108.17,76.11
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,97.86,71.47
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,73.14,54.67
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,98.6,75.12
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,124.29,95.37
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,145.71,112.08
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,167.82,129.23
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,199.3,153.35
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,231.77,177.97
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,278.4,213.63
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,322.41,246.91
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,204.99,155.9
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,83.56,60.42
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,247.42,187.96
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,414.28,313.09
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,418.37,314.64
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,421.92,316.2
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,579.83,434.73
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,742.23,552.37
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,563.73,421.83
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,379.36,283.38
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,365.78,273.58
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,341.26,255.35
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,324.83,242.7
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,308.3,230.0
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,487.95,365.52
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,644.02,479.87
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,550.65,411.13
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,449.9,336.73
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,476.8,357.81
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,509.75,382.7
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,452.92,341.02
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,406.03,306.49
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,420.45,318.41
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,423.85,321.82
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,302.76,230.52
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,192.24,145.63
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,272.78,209.36
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,334.34,256.1
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,294.7,224.42
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,254.33,191.66
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,204.71,153.74
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,166.19,125.55
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,124.38,92.9
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,86.56,63.39
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,55.05,38.66
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,28.08,17.67
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.09,3.0
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.37,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,26.02,14.54
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,43.67,31.99
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,73.62,49.7
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,117.09,79.75
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,163.83,116.05
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,217.45,159.75
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,270.69,204.07
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,330.05,253.33
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,355.15,276.55
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,363.61,284.6
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,456.09,356.02
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,563.55,437.23
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,615.56,475.05
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,667.44,511.86
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,717.36,546.55
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,766.94,580.09
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,808.25,608.0
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,843.43,630.63
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,878.92,651.74
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,912.21,671.03
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,888.81,651.65
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,849.79,619.74
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,926.6,674.89
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,983.72,710.58
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,989.82,713.39
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,992.44,714.53
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,989.37,710.75
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,982.77,704.89
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,970.2,697.22
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,954.17,687.47
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,932.91,674.84
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,908.28,660.04
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,885.11,645.81
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,850.64,624.05
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,811.59,599.16
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,770.08,572.41
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,722.91,539.65
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,674.17,505.01
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,621.13,466.83
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,567.18,427.01
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,509.19,383.69
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,450.71,338.63
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,390.15,290.03
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,331.35,241.53
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,269.59,190.94
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,212.15,143.41
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,154.92,97.43
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,104.35,60.15
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,57.11,32.7
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.79,21.02
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,16.03,4.79
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.91,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,23.0,12.46
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.16,25.47
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,68.28,40.4
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,116.88,72.79
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,140.74,100.67
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,141.24,109.08
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,141.62,110.49
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,135.97,106.23
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,110.04,84.87
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.28,62.82
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,73.54,54.57
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,63.79,46.38
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,191.76,149.0
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,322.67,250.71
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,234.53,181.13
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,140.66,106.62
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,233.11,179.0
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,335.7,257.27
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,448.85,342.74
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,575.06,435.17
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,416.26,316.81
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,256.67,194.84
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,475.51,362.13
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,679.41,510.45
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,749.16,561.5
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,808.04,605.06
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,697.7,523.61
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,567.0,426.46
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,464.07,351.09
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,362.51,274.94
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,403.44,306.58
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,443.35,336.97
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,649.02,497.57
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,810.16,619.44
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,768.01,588.36
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,724.91,557.26
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,678.3,523.23
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,630.96,488.11
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,578.57,448.59
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,526.62,408.63
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,468.46,363.75
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,415.0,321.38
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,358.14,275.02
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,304.39,230.42
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,248.74,184.49
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,197.96,142.6
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,146.5,101.44
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,103.44,69.18
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,63.07,42.17
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,37.84,26.23
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,19.54,7.59
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.01,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.32,13.19
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.55,27.17
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,69.05,43.31
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,113.75,73.95
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,78.95,53.33
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,15.84,7.91
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,27.32,17.68
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,38.83,27.37
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,44.17,31.75
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,49.51,36.11
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,116.51,91.59
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,184.28,146.44
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,153.78,121.16
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,122.76,95.56
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,129.94,101.21
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,137.19,106.87
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,161.3,126.22
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,185.74,145.7
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,215.53,168.93
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,245.58,192.08
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,491.82,386.47
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,737.63,569.91
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,737.77,568.13
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,736.0,566.25
