Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,567.63,440.23
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,396.06,307.63
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,346.52,269.61
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,288.46,224.37
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,325.09,253.14
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,371.65,289.21
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,325.2,253.47
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,289.21,225.73
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,274.79,214.72
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,260.41,203.7
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,216.08,168.62
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,172.36,133.85
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,224.82,176.12
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,281.24,220.99
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,346.85,274.22
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,395.95,313.13
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,287.83,228.12
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,185.52,146.85
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,133.5,105.07
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,83.07,63.94
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,71.13,54.34
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,59.22,44.58
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,47.68,34.87
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,36.15,25.03
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,25.98,16.25
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,15.83,7.99
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.78,0.61
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.82,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.82,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.81,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.57,14.63
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.96,26.96
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,71.28,42.22
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,120.93,74.57
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,173.16,116.17
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,231.95,166.25
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,290.74,217.33
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,353.93,271.49
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,415.23,324.23
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,476.58,375.71
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,535.27,423.13
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,594.47,469.48
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,648.82,510.57
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,702.23,549.74
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,747.61,582.34
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,794.18,613.49
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,835.52,640.15
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,874.26,664.69
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,907.16,684.95
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,936.91,702.92
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,961.52,718.71
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,982.63,732.2
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,997.83,740.37
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1009.36,746.19
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1014.8,749.55
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1016.51,750.6
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1012.6,746.61
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1004.96,740.35
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,991.74,731.65
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,974.85,720.65
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,951.62,705.83
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,924.95,688.74
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,893.29,667.99
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,858.58,645.13
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,818.59,618.77
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,776.13,590.48
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,728.84,557.65
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,679.8,521.85
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,628.45,483.64
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,573.59,441.86
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,514.62,396.27
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,456.0,349.52
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,395.0,299.6
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,333.95,248.23
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,271.75,195.01
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,213.41,144.9
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,154.71,96.89
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,103.0,58.56
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,54.88,31.07
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.12,21.84
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.82,8.79
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.19,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.54,14.67
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.93,26.76
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,71.44,42.1
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,120.71,74.09
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,172.87,114.97
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,231.61,163.96
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,289.92,213.74
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,352.32,266.1
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,411.86,315.75
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,474.33,366.11
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,531.95,410.8
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,589.97,454.25
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,643.96,494.13
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,697.06,532.26
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,745.85,566.39
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,788.22,594.39
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,828.89,621.31
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,867.02,646.32
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,900.22,666.58
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,930.37,684.7
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,836.39,617.34
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,707.23,520.36
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,866.56,638.15
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1005.52,730.41
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1011.82,733.19
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1014.44,734.79
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1011.01,731.18
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1003.89,725.36
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,990.72,717.2
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,973.88,706.79
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,951.62,692.91
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,925.89,676.8
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,894.68,657.06
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,860.41,635.21
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,820.45,609.38
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,778.0,581.65
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,731.08,550.42
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,685.06,518.13
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,631.23,478.66
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,576.57,437.57
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,517.6,392.48
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,459.0,346.31
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,397.26,295.97
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,335.39,244.39
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,273.48,192.99
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,215.47,144.41
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,156.75,97.07
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,104.71,59.02
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,56.22,31.9
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,33.86,23.04
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.77,9.65
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.01,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.28,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.95,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.74,13.97
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.08,23.98
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,69.97,37.86
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,122.21,71.17
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,176.51,113.74
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,236.74,164.34
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,297.78,217.02
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,359.52,269.54
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,419.55,318.85
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,480.9,367.22
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,538.18,410.62
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,595.0,451.83
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,646.03,488.27
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,697.25,523.55
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,743.54,554.54
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,787.49,581.78
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,827.33,606.94
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,864.5,630.14
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,895.48,647.87
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,923.14,663.36
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,946.42,677.86
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,966.23,690.24
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,981.11,698.21
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,992.42,704.04
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,997.23,707.85
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,998.39,709.52
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,993.57,707.52
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,985.11,703.34
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,971.65,695.6
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,954.62,685.67
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,870.39,631.03
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,773.76,562.2
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,731.39,534.31
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,688.72,505.49
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,660.66,487.42
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,630.46,467.45
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,626.38,466.61
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,615.51,460.19
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,592.84,444.84
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,558.86,420.25
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,439.6,331.31
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,342.23,258.39
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,297.46,223.77
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,253.72,189.1
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,211.48,155.74
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,171.12,123.5
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,131.41,91.8
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,94.06,63.15
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,59.85,40.03
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,37.23,25.68
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.0,11.45
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.73,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.4,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.99,15.18
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,35.71,25.55
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,71.07,39.48
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,122.68,72.51
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,176.46,114.6
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,236.27,164.57
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,295.6,214.95
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,359.95,268.07
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,419.77,317.84
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,481.02,367.35
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,539.56,412.86
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,598.34,457.08
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,649.89,494.26
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,701.66,530.3
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,749.73,562.61
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,795.88,591.16
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,837.09,616.97
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,875.64,640.73
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,908.24,659.06
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,937.66,675.14
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,961.48,688.29
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,981.74,699.11
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,998.32,706.83
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1011.29,712.33
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1016.76,714.7
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1018.43,714.91
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1014.45,712.52
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1006.65,707.96
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,993.64,700.33
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,976.89,690.5
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,953.73,675.43
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,927.06,658.27
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,895.29,639.79
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,860.38,619.15
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,819.78,594.56
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,776.87,568.13
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,729.4,539.12
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,680.1,506.62
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,626.36,468.78
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,572.84,429.77
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,514.37,386.12
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,456.14,341.09
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,394.67,291.7
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,335.14,242.45
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,271.39,189.85
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,213.22,141.32
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,154.66,94.61
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,102.84,57.2
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,54.52,30.53
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.81,22.22
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.47,10.69
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,10.91,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.19,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.14,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.58,17.35
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.59,29.67
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,73.44,44.63
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,120.35,75.59
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,171.89,115.84
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,227.72,162.13
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,256.4,193.12
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,266.52,206.33
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,308.14,240.16
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,349.83,273.2
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,449.55,350.5
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,570.3,442.9
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,560.65,433.02
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,525.43,403.09
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,639.13,490.11
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,763.06,581.9
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,802.95,607.09
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,840.55,630.59
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,871.6,649.56
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,899.57,666.34
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,922.35,680.89
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,941.89,693.32
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,951.07,697.54
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,967.81,706.91
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,972.83,709.95
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,974.37,710.9
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,969.66,706.45
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,961.49,699.89
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,948.0,691.34
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,931.1,680.65
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,852.17,626.88
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,760.69,559.5
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,688.68,508.96
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,626.78,464.5
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,598.62,445.54
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,569.26,425.36
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,534.14,400.74
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,498.28,375.24
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,531.91,402.75
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,540.11,409.56
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,484.32,366.83
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,429.36,323.76
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,371.38,277.34
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,315.65,231.54
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,257.95,183.87
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,204.54,139.58
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,149.03,95.39
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,102.07,61.22
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,58.33,35.78
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.91,25.46
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.75,12.5
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.55,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.79,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,27.36,17.09
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,45.02,33.24
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,65.6,48.75
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,87.62,66.54
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,112.15,86.07
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,138.75,107.23
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,183.59,142.25
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,233.55,181.56
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,145.7,112.47
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,43.31,29.78
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,77.11,56.97
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,110.91,83.67
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,88.32,65.41
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,65.65,47.16
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,68.81,49.57
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,71.98,51.98
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,100.11,74.16
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,128.42,96.26
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,192.69,145.97
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,257.8,195.24
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,257.88,194.98
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,257.88,194.82
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,180.72,135.78
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,103.82,76.1
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,135.57,100.97
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,167.4,125.65
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,189.65,142.48
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,211.83,159.15
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,303.59,228.95
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,389.37,292.97
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,342.71,258.16
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,289.36,218.45
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,253.75,192.22
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,218.45,165.87
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,279.2,212.77
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,333.57,254.0
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,236.98,181.14
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,148.94,113.29
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,111.13,83.82
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,73.57,54.03
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,159.15,123.17
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,238.23,186.07
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,136.96,105.87
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,38.83,26.52
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,33.51,22.28
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,28.19,17.96
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,22.88,13.54
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,17.58,9.07
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,12.74,4.94
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.9,1.09
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.38,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.91,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.1,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.92,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,32.96,21.67
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,49.14,36.64
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,81.6,54.31
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,124.61,84.16
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,155.38,111.52
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,179.74,134.49
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,244.89,184.32
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,327.69,249.16
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,365.33,281.67
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,399.81,310.67
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,386.24,300.51
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,355.8,275.51
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,361.21,278.52
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,368.43,282.57
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,512.86,394.07
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,668.47,510.5
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,669.11,506.83
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,657.25,494.49
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,625.97,468.4
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,581.4,432.78
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,652.16,484.92
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,733.11,542.9
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,855.94,634.1
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,957.81,704.01
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,963.11,706.25
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,965.08,706.88
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,961.93,704.2
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,955.41,699.41
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,942.68,690.59
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,926.59,679.65
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,905.83,664.32
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,881.78,646.93
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,858.43,631.76
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,824.36,609.3
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,785.19,583.32
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,743.79,555.16
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,697.59,523.25
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,649.96,489.68
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,598.0,451.33
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,545.16,411.44
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,488.39,368.29
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,432.33,324.41
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,373.55,276.79
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,317.17,230.11
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,258.92,182.03
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,204.77,137.3
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,150.55,94.67
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,101.43,59.47
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,57.52,34.63
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.89,25.17
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.75,12.7
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,11.82,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.64,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.19,0.57
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,34.37,22.69
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,52.5,39.06
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,81.48,53.96
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,124.12,81.8
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,169.65,116.33
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,221.55,158.03
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,273.55,200.36
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,331.5,247.44
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,388.66,293.51
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,445.27,337.99
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,499.5,379.63
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,555.61,421.51
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,606.13,458.08
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,656.21,493.3
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,702.56,525.28
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,745.87,554.51
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,784.18,580.76
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,820.31,604.35
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,851.1,622.99
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,879.13,639.72
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,901.99,654.28
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,921.75,666.9
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,933.32,672.88
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,941.38,676.73
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,946.12,679.59
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,947.59,680.47
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,941.03,676.6
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,931.31,670.81
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,832.66,601.72
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,722.24,521.87
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,619.42,450.69
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,527.78,385.37
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,586.69,430.39
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,645.77,474.02
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,597.21,439.94
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,549.98,406.88
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,570.62,424.95
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,584.75,437.16
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,481.68,361.09
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,393.36,295.22
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,397.95,299.67
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,388.54,291.64
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,337.02,251.55
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,287.64,212.73
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,242.99,176.12
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,199.29,139.82
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,149.7,101.53
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,107.45,71.09
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,68.11,46.02
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,45.19,32.11
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.2,15.54
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,8.85,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.28,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.09,0.76
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,32.08,21.09
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,49.63,36.99
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,76.33,54.05
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,109.74,78.53
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,144.11,104.61
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,183.95,136.05
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,247.17,184.16
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,324.29,244.33
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,377.76,287.68
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,433.7,332.0
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,485.02,371.84
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,539.39,412.8
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,588.85,449.03
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,638.21,484.28
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,679.78,512.83
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,719.15,539.18
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,757.86,564.67
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,794.95,588.55
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,823.04,605.56
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,848.29,620.42
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,871.42,635.03
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,891.98,647.82
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,678.85,496.09
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,431.19,314.19
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,556.54,405.33
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,672.0,485.62
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,622.05,449.65
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,562.5,407.69
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,525.6,381.96
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,488.77,356.0
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,514.01,374.08
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,545.44,395.93
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,584.97,426.41
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,626.07,457.49
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,583.13,427.41
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,540.9,398.0
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,509.43,376.53
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,477.08,354.05
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,459.22,342.15
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,436.58,326.08
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,428.8,320.62
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,406.9,303.3
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,352.5,261.3
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,300.95,220.69
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,247.49,178.34
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,197.62,138.8
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,149.63,101.48
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,106.58,69.99
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,66.88,44.88
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,43.84,31.03
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.22,15.72
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.1,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.41,2.67
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,33.07,21.9
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,49.24,36.54
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,75.85,52.22
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,99.93,72.37
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,109.35,81.99
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,111.65,85.62
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,93.17,70.4
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,73.47,54.21
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,209.04,160.26
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,363.09,277.84
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,399.72,304.77
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,434.43,329.88
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,297.0,226.36
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,141.15,105.13
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,162.68,121.54
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,184.54,137.7
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,154.85,114.76
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,124.87,91.61
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,398.07,298.33
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,678.08,492.18
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,788.56,568.82
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,898.01,643.93
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,808.27,577.44
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,696.83,497.26
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,669.75,479.33
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,641.21,459.61
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,633.43,454.78
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,624.67,449.16
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,666.73,479.91
