Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,713.82,513.24
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,671.74,484.72
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,622.54,451.69
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,635.33,463.17
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,637.17,466.81
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,519.77,383.53
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,410.28,304.23
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,415.67,309.51
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,412.22,307.78
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,365.34,273.67
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,316.58,237.98
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,323.65,244.25
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,319.58,241.09
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,286.14,214.92
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,248.92,185.29
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,225.92,164.79
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,196.34,138.08
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,149.05,101.79
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,107.74,72.08
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,68.64,46.9
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,45.23,32.37
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,28.47,16.97
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.68,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.0,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.28,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,13.92,2.06
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,35.39,24.04
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,55.74,42.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,85.88,61.09
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,125.82,89.42
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,151.36,110.9
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,173.55,130.33
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,238.2,179.52
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,315.32,238.95
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,368.4,280.79
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,421.99,322.16
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,472.4,359.62
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,524.68,397.37
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,507.09,382.44
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,474.61,355.93
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,589.55,439.77
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,709.3,523.34
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,747.23,547.39
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,783.7,570.58
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,744.41,538.14
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,689.62,495.77
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,789.33,565.98
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,886.91,631.54
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,846.65,600.58
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,793.6,562.7
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,865.55,612.86
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,927.77,654.71
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,923.31,649.2
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,915.83,642.63
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,903.03,634.17
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,887.33,623.97
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,750.61,531.86
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,608.33,433.86
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,706.24,507.16
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,777.85,559.47
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,708.1,511.44
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,644.2,467.87
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,626.57,457.72
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,604.91,443.8
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,548.8,404.65
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,495.63,366.77
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,448.88,332.91
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,403.32,298.52
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,330.89,243.72
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,269.9,197.53
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,224.53,162.68
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,185.05,132.71
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,142.59,100.12
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,105.01,72.49
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,71.57,49.71
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,47.37,34.03
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,29.96,18.2
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.54,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.46,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.01,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,19.05,5.56
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,35.81,24.29
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,51.08,38.15
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,75.43,51.21
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,110.49,74.61
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,148.07,104.97
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,185.07,135.63
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,213.55,160.35
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,237.52,180.37
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,271.63,206.37
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,305.76,231.53
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,367.25,276.38
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,439.53,327.78
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,395.77,294.43
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,339.18,251.47
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,334.83,247.68
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,329.1,242.49
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,360.73,264.79
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,392.83,286.91
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,361.84,264.52
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,322.46,236.42
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,324.65,238.38
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,326.7,239.97
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,299.31,220.52
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,271.75,200.81
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,302.16,223.59
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,332.52,245.99
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,267.31,198.43
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,202.43,150.55
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,206.73,154.11
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,210.94,157.39
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,209.66,156.56
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,208.35,155.74
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,141.18,104.96
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,74.74,53.61
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,52.41,36.16
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,30.15,18.52
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,37.67,24.67
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,45.19,30.83
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,203.04,156.16
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,347.27,264.68
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,349.1,266.06
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,344.63,262.37
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,298.29,226.28
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,253.69,191.08
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,212.1,158.56
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,174.19,129.06
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,135.88,98.78
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,100.61,71.77
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,68.58,49.22
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,46.46,34.07
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,29.24,18.15
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,4.36
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,34.88,24.16
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,53.14,40.95
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,73.76,54.5
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,101.9,75.56
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,134.93,102.82
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,168.8,131.05
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,178.64,140.4
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,184.36,145.66
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,217.96,172.02
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,253.16,199.24
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,228.17,178.82
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,196.74,153.13
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,242.5,188.43
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,293.9,227.22
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,338.45,260.14
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,384.3,293.44
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,425.43,322.74
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,467.56,352.26
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,396.59,298.53
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,315.99,237.62
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,325.43,244.64
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,334.79,251.27
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,397.4,297.0
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,452.27,336.14
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,442.94,329.0
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,433.19,321.94
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,410.78,305.82
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,388.13,289.53
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,382.62,285.88
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,376.91,282.02
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,298.26,224.4
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,229.0,172.79
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,295.65,224.06
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,356.13,269.73
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,327.05,248.17
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,298.32,227.1
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,242.44,185.04
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,192.7,147.14
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,194.95,149.38
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,196.89,151.25
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,147.99,113.53
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,99.98,75.85
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,111.14,85.2
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,121.93,94.2
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,105.49,81.37
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,89.15,68.43
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,73.37,55.55
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,57.72,42.57
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,43.08,30.28
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,18.65
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,17.16,8.46
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.1,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,17.63,5.81
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,34.59,23.65
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,51.2,38.8
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,73.17,53.86
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,98.66,73.43
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,129.0,97.77
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,161.33,123.96
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,158.08,122.99
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,147.96,115.62
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,153.84,119.98
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,159.31,123.88
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,176.23,136.51
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,193.46,149.13
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,152.64,116.49
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,111.05,83.37
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,256.83,195.78
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,405.13,302.08
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,403.64,298.34
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,400.95,295.15
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,310.51,229.88
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,213.8,158.74
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,324.99,241.01
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,432.82,316.78
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,374.13,274.25
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,307.23,226.34
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,520.34,381.45
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,724.37,520.19
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,651.01,469.03
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,584.79,423.63
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,652.79,475.22
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,724.62,527.78
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,675.26,494.56
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,619.69,457.01
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,513.61,381.86
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,404.83,302.63
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,314.68,236.8
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,222.76,167.8
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,220.94,167.26
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,219.01,166.47
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,204.21,155.46
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,189.57,144.53
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,172.83,132.12
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,156.39,119.84
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,216.46,166.06
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,257.54,194.56
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,215.25,160.15
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,174.86,127.29
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,145.17,98.13
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,103.48,61.65
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,58.25,36.05
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,39.04,27.68
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.78,16.3
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.78,0.27
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,19.36,10.83
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,29.97,20.45
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,42.82,30.31
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,55.49,40.96
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,63.91,47.85
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,72.33,54.59
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,50.79,36.54
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,29.11,18.46
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,43.29,30.04
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,81.13,60.36
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,104.65,78.83
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,94.53,70.37
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,84.37,61.99
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,241.86,184.93
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,402.37,303.95
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,390.88,293.86
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,377.86,283.39
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,406.25,303.84
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,434.91,324.12
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,472.23,350.62
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,509.87,377.01
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,442.79,327.62
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,374.67,277.5
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,667.12,495.9
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,929.33,673.66
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,774.77,563.35
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,598.83,435.13
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,759.25,555.36
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,889.48,646.95
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,867.56,632.68
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,842.85,617.88
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,700.66,516.88
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,555.05,409.97
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,532.27,395.53
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,508.51,379.48
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,375.91,283.33
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,242.62,183.54
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,268.73,204.45
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,288.6,219.97
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,315.58,241.33
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,331.11,252.68
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,296.93,225.26
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,260.23,195.12
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,217.62,160.86
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,177.14,128.2
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,137.1,96.46
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,100.38,68.81
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,66.43,46.23
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,45.31,32.88
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,31.23,19.87
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,15.76,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.37,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.31,2.94
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,28.15,18.52
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,43.28,32.39
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,61.39,46.37
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,79.97,62.07
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,99.75,78.37
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,120.39,95.16
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,129.51,102.38
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,138.08,108.95
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,193.47,152.91
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,252.4,199.09
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,283.09,222.46
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,314.39,246.01
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,369.78,287.94
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,424.28,328.44
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,439.23,338.02
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,452.57,346.34
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,562.2,429.26
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,674.21,511.37
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,765.63,578.0
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,857.78,643.5
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,880.61,657.46
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,900.58,669.99
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,817.89,606.38
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,720.76,531.75
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,692.87,512.05
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,670.73,495.72
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,807.76,597.33
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,918.15,675.23
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,781.76,576.96
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,628.51,464.22
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,592.41,439.75
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,556.51,414.49
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,521.7,390.05
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,487.25,365.64
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,442.19,333.36
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,404.41,306.06
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,344.15,262.04
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,286.19,219.0
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,376.15,290.21
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,448.0,344.81
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,320.92,247.95
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,212.09,164.32
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,142.31,109.67
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,76.09,56.83
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,65.89,48.85
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,55.66,40.66
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,94.33,65.12
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,108.9,70.99
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,67.91,46.03
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,48.4,35.83
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,32.23,21.02
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.58,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,8.64,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.07,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.46,0.69
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.66,2.6
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.11,2.97
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,10.56,3.33
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.09,6.28
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,17.63,9.2
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,27.8,17.66
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,38.0,26.06
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,34.48,22.98
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,30.96,19.94
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,59.4,43.17
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,87.93,66.19
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,72.84,53.81
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,57.73,41.48
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,63.57,46.13
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,69.41,50.77
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,103.33,77.81
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,137.47,104.61
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,145.7,110.98
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,153.99,117.41
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,388.38,297.88
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,613.81,458.86
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,591.55,441.54
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,559.97,419.26
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,611.47,456.93
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,653.31,486.96
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,661.7,491.9
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,668.39,495.8
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,708.01,524.29
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,741.26,547.51
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,706.81,522.8
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,666.45,494.53
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,587.37,437.48
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,508.3,379.99
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,532.06,399.63
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,545.41,410.38
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,462.6,349.49
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,389.1,295.19
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,379.45,288.16
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,358.64,271.32
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,291.28,220.07
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,232.28,175.54
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,196.4,147.57
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,162.14,120.54
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,142.09,99.28
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,106.66,67.32
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,65.33,43.27
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.68,33.56
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,31.95,20.89
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.38,0.95
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,12.28,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,21.07,9.68
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.63,24.12
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.72,36.18
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,70.09,49.38
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,81.57,63.12
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,118.12,90.68
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,163.48,125.47
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,190.65,147.89
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,215.41,167.88
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,281.28,218.38
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,359.36,278.17
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,366.59,283.52
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,368.26,283.82
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,498.38,383.83
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,646.27,493.73
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,690.38,523.94
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,733.01,553.11
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,771.59,579.68
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,807.99,603.57
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,838.55,621.98
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,866.39,638.46
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,889.17,652.36
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,908.86,664.24
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,925.95,673.56
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,929.74,674.28
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,934.43,676.69
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,935.93,677.11
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,931.9,673.24
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,924.69,667.48
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,912.5,659.48
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,897.02,649.49
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,875.71,635.79
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,859.07,625.25
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,828.52,605.97
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,795.33,584.94
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,758.65,561.42
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,719.67,535.01
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,675.34,505.23
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,629.58,473.65
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,579.42,437.31
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,528.04,399.05
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,473.7,357.37
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,419.93,314.91
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,363.56,269.43
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,309.34,224.61
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,253.78,178.64
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,201.9,135.72
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,149.91,94.64
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,102.45,60.77
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,59.92,37.45
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,41.2,29.49
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,29.03,18.36
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.46,1.86
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,9.55,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,10.91,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,20.34,9.1
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,40.34,28.45
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,58.16,44.52
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,87.27,61.37
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,127.64,89.12
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,81.58,56.46
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.08,6.05
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,108.34,82.05
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,204.74,157.49
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,205.96,158.5
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,202.51,155.68
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,192.32,147.11
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,180.93,137.59
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,194.49,147.71
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,208.2,157.84
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,355.12,268.9
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,501.09,373.9
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,392.56,293.63
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,265.23,198.35
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,230.97,172.61
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,196.47,146.28
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,175.27,130.2
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,153.94,113.92
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,271.78,202.15
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,399.8,293.93
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,418.01,306.27
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,435.91,318.91
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,384.65,282.44
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,325.79,240.27
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,416.32,306.44
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,498.17,364.36
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,511.73,374.31
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,530.89,388.51
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,573.51,420.7
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,616.72,452.63
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,604.95,445.65
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,589.81,436.47
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,518.75,385.83
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,448.36,335.16
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,452.55,339.8
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,444.31,334.27
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,400.43,301.84
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,359.13,270.97
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,332.62,249.31
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,300.56,221.75
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,248.59,180.45
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,202.25,143.69
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,155.43,107.7
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,114.56,78.29
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,75.8,53.13
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,52.42,38.67
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,34.64,22.81
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.7,1.7
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,13.19,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,23.4,11.48
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,38.04,26.42
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.61,37.9
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,78.08,50.16
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,120.68,77.02
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,134.74,95.93
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,124.93,95.8
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,141.77,108.9
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,158.61,121.74
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,196.0,150.53
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,235.05,180.31
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,244.17,186.49
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,252.18,191.74
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,301.23,228.51
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,352.33,266.18
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,360.02,270.57
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,366.7,274.32
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,339.4,253.65
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,305.01,227.79
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,463.35,344.39
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,614.03,449.9
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,414.67,307.58
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,198.05,146.55
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,283.97,211.13
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,379.01,280.16
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,596.98,439.83
