Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,804.76,583.59
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,714.53,517.92
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,622.09,451.57
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,635.82,462.66
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,647.88,472.0
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,561.12,410.92
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,469.58,345.6
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,559.09,412.99
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,639.61,471.73
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,615.04,454.99
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,588.61,437.29
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,584.24,436.88
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,567.7,427.17
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,461.09,348.04
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,369.92,279.61
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,315.0,239.14
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,261.92,199.46
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,261.8,198.54
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,252.01,188.62
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,230.99,168.89
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,201.58,141.32
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,153.56,103.95
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,112.03,74.12
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,73.23,50.29
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,51.87,38.24
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,34.45,22.67
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,17.07,3.55
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,13.19,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,23.45,11.71
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.74,24.51
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,48.4,36.02
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,54.5,35.67
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,47.68,33.98
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,59.22,43.39
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,70.63,52.51
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,130.11,99.49
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,192.78,148.19
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,218.66,168.14
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,245.03,188.3
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,224.23,171.58
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,198.03,150.57
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,256.84,195.48
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,315.46,239.37
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,420.78,317.95
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,528.41,395.94
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,560.3,418.09
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,586.97,436.79
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,464.97,346.69
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,327.65,243.5
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,355.21,263.94
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,376.19,279.02
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,322.54,239.15
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,276.51,204.82
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,275.8,204.37
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,274.95,203.73
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,474.29,351.25
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,656.87,480.02
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,446.12,330.05
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,224.97,166.51
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,320.34,238.23
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,409.8,303.58
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,364.01,270.17
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,313.34,233.26
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,261.86,195.42
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,211.12,157.6
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,226.47,169.67
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,241.29,181.23
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,343.14,259.94
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,426.09,321.82
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,396.43,299.68
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,362.8,273.9
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,312.38,234.4
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,264.78,196.64
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,221.68,162.3
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,181.16,129.97
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,141.04,98.74
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,104.48,71.72
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,70.94,49.66
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,51.87,38.27
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,35.42,23.52
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,19.05,5.28
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.01,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.1,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,17.62,7.53
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,35.69,24.44
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,53.24,40.0
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,73.25,54.34
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,94.36,70.85
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,118.08,89.55
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,143.34,109.5
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,169.68,130.28
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,196.49,151.13
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,283.31,216.38
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,390.39,297.61
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,418.7,319.39
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,444.08,338.01
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,476.53,361.95
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,506.96,383.85
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,525.38,395.57
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,535.45,401.04
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,528.87,394.87
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,518.48,385.86
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,489.29,363.1
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,463.75,342.91
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,466.02,344.2
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,467.75,345.04
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,454.57,334.55
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,440.82,323.75
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,534.28,391.86
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,635.21,463.26
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,638.59,465.37
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,640.83,467.2
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,596.84,435.99
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,552.94,404.79
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,463.79,341.35
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,383.45,283.15
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,456.46,338.07
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,531.17,392.74
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,490.59,363.65
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,450.89,335.37
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,461.39,345.32
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,466.71,351.01
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,422.11,318.27
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,379.04,286.47
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,278.63,211.36
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,184.33,139.84
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,199.15,151.37
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,207.57,157.03
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,177.28,133.72
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,148.92,111.94
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,120.15,89.58
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,93.52,69.01
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,69.24,50.36
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,49.84,36.42
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,31.15,20.01
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,11.43,1.26
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.91,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.19,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,15.85,6.21
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,34.19,23.03
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,51.79,38.61
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,70.8,52.25
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,90.8,67.88
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,133.28,96.15
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,193.67,139.88
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,219.5,164.21
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,234.86,178.78
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,186.74,142.35
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,128.86,97.08
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,175.09,132.7
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,222.54,168.59
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,239.62,181.14
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,256.79,193.74
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,222.09,167.02
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,186.56,139.64
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,213.14,159.73
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,239.96,179.77
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,339.26,253.6
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,435.86,323.37
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,446.48,330.52
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,456.95,337.85
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,410.62,303.19
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,355.59,262.24
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,294.33,217.48
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,233.05,172.16
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,275.17,203.57
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,317.21,234.45
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,352.79,260.49
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,380.9,281.0
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,396.29,291.83
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,411.06,302.21
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,396.5,292.51
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,381.8,282.75
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,416.86,309.53
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,453.57,336.99
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,392.99,292.93
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,339.86,254.1
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,355.51,266.81
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,362.13,272.24
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,322.37,243.07
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,283.93,214.6
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,267.05,201.09
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,245.29,182.8
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,207.56,153.53
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,172.92,126.81
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,137.54,99.18
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,104.52,74.16
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,74.37,53.09
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,53.14,39.04
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,36.67,24.48
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.42,5.92
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.37,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.31,3.58
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,27.34,17.22
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,41.92,30.08
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,59.57,43.21
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,77.6,57.92
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,59.67,43.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,39.7,26.89
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,52.13,36.81
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,64.58,46.61
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,48.17,33.25
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.98
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,84.24,61.6
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,136.38,102.11
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,162.85,122.37
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,189.8,142.87
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,266.07,200.9
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,341.52,257.23
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,414.69,311.37
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,496.49,370.65
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,372.32,278.72
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,245.65,183.3
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,358.07,267.27
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,467.09,345.94
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,626.7,462.7
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,775.06,566.92
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,446.82,335.09
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,102.92,74.16
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,132.62,97.22
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,162.26,119.71
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,494.83,372.78
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,809.59,596.33
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,817.31,604.06
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,817.55,608.05
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,788.91,588.05
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,758.11,566.51
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,517.11,389.89
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,278.68,207.95
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,424.15,321.06
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,542.7,409.99
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,469.45,354.61
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,406.86,307.39
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,380.6,288.2
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,350.43,265.04
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,260.18,196.56
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,185.49,140.7
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,159.33,120.9
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,134.66,102.09
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,110.96,83.58
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,87.64,65.24
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,66.1,48.11
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,46.24,33.43
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,28.5,17.9
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.66,0.66
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.0,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,13.19,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,24.19,12.67
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,43.61,30.92
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,60.98,46.42
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,75.75,54.79
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,86.01,65.08
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,52.08,37.3
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.96,6.72
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,43.26,29.89
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,71.7,52.78
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,62.38,44.95
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.21
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,60.66,43.06
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,68.26,48.86
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,73.2,52.62
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,78.14,56.39
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,227.69,172.83
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,379.33,286.77
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,366.93,276.5
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,353.27,265.59
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,265.43,198.99
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,172.98,128.31
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,195.73,145.6
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,218.58,162.77
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,224.78,166.97
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,230.92,171.15
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,222.04,164.37
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,213.04,157.55
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,203.01,149.96
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,192.91,142.33
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,166.56,122.41
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,140.33,102.51
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,165.19,121.24
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,189.9,139.61
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,289.61,214.28
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,383.99,283.17
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,480.08,354.0
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,565.32,414.45
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,535.97,392.76
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,505.07,370.43
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,520.72,382.09
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,517.38,378.39
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,429.2,314.62
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,355.02,261.07
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,337.9,246.17
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,306.01,217.91
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,252.9,176.45
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,203.74,137.88
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,154.81,100.57
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,111.53,70.28
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,70.83,46.92
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,52.14,38.41
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,37.17,25.12
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,21.81,9.05
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,12.28,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,15.46,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,27.82,15.62
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,43.02,30.6
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,58.52,44.54
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,58.33,39.77
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,51.23,36.75
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,81.13,61.1
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,111.04,84.99
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,142.6,109.27
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,176.45,135.2
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,235.11,180.07
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,302.77,231.78
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,249.13,190.39
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,187.02,141.63
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,220.98,167.2
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,255.65,192.79
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,419.37,316.72
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,593.1,442.63
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,593.61,440.54
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,583.88,431.87
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,635.5,467.54
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,682.68,499.36
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,787.47,576.6
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,886.12,646.11
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,901.53,655.01
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,913.94,662.56
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,918.74,665.19
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,920.39,665.91
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,917.1,662.48
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,910.66,657.12
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,897.85,649.04
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,881.89,639.0
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,861.13,625.85
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,837.47,610.82
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,808.44,593.37
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,776.88,573.98
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,738.61,547.59
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,700.67,521.02
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,658.07,490.82
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,614.27,459.23
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,565.57,423.45
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,516.74,386.81
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,464.58,347.34
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,413.26,307.5
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,359.85,265.3
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,308.44,223.71
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,253.09,178.91
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,203.93,139.03
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,154.54,100.3
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,110.26,68.63
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,69.37,45.4
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.94,36.59
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,37.23,25.2
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,22.59,9.94
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.73,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.96,5.9
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,30.35,20.08
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,45.08,33.23
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,63.08,46.67
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,81.56,61.87
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,100.23,76.85
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,119.6,92.2
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,132.66,102.28
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,145.56,112.05
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,212.12,163.46
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,287.26,221.04
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,342.14,262.28
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,402.15,307.01
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,506.99,386.54
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,626.47,475.3
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,670.28,505.81
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,713.32,535.51
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,750.36,561.24
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,785.3,584.64
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,776.82,573.57
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,752.92,551.55
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,497.44,370.85
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,220.3,163.28
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,394.95,293.32
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,574.21,419.27
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,601.37,437.52
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,627.78,455.92
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,592.95,431.12
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,550.33,401.14
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,603.56,439.82
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,647.31,471.06
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,756.72,553.29
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,836.25,611.26
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,747.36,547.55
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,656.1,480.81
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,622.54,458.34
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,588.57,434.93
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,613.41,456.87
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,616.45,462.05
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,512.48,384.36
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,423.81,317.83
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,428.83,321.58
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,413.59,307.6
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,358.72,263.85
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,306.97,221.91
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,251.69,177.28
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,202.47,137.43
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,153.26,99.58
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,110.39,69.59
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,70.2,46.44
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.62,37.35
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,37.59,25.6
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,22.6,10.29
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,12.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.19,5.41
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,13.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,41.49,28.76
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,60.14,43.79
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,102.61,77.79
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,144.9,110.89
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,268.41,206.13
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,400.35,304.55
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,476.47,361.86
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,564.02,427.5
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,617.68,466.37
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,672.61,505.82
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,708.9,531.61
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,744.01,556.47
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,782.08,583.41
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,820.26,610.15
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,843.15,624.08
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,863.44,636.08
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,884.07,647.2
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,909.41,660.43
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,915.27,663.4
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,917.92,664.55
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,905.86,655.0
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,901.7,650.83
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,891.01,643.25
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,877.07,633.71
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,858.61,621.83
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,836.97,607.96
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,815.28,593.64
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,783.86,572.91
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,748.03,549.65
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,710.01,523.62
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,667.06,494.14
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,622.61,462.96
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,574.34,428.3
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,525.26,392.1
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,471.46,351.8
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,419.14,311.19
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,363.92,267.19
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,310.44,223.36
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,255.27,177.87
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,203.5,135.21
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,152.69,95.77
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,107.38,64.27
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,65.05,40.95
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.47,33.02
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.85,22.62
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.84,10.12
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,13.64,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,25.59,14.23
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,41.96,29.9
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,58.54,44.77
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,78.01,55.22
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,109.92,76.56
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,92.99,66.63
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,59.22,43.32
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,99.87,76.07
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,140.59,108.12
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,168.69,129.8
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,197.83,152.14
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,234.39,179.67
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,271.32,207.08
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,249.02,189.53
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,222.01,168.44
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,349.14,264.71
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,484.68,363.01
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,368.04,276.58
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,245.91,184.43
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,164.14,122.27
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,82.01,58.66
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,242.69,181.87
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,403.77,299.89
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,392.03,290.07
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,379.91,280.71
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,383.61,283.49
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,387.0,286.03
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,243.13,180.53
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,108.23,78.4
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,86.2,61.6
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,64.23,44.62
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,54.37,36.98
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,44.51,29.32
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,46.71,31.16
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,48.9,33.0
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,58.22,40.39
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,67.54,47.79
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,43.91,29.31
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,20.36,10.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,26.99,16.08
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,33.62,21.52
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,34.92,22.7
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,36.23,23.91
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,92.97,69.91
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,147.09,113.32
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,128.33,98.69
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,110.18,84.54
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,91.65,69.75
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,73.39,54.91
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,56.64,41.13
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,40.26,28.89
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,26.01,16.21
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,11.43,2.75
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,15.46,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.19,15.57
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,41.7,29.72
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,54.17,41.05
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,77.2,50.81
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,118.47,75.41
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,162.87,107.82
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,212.76,147.28
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,262.0,187.41
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,317.51,232.43
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,369.07,274.47
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,422.52,317.06
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,473.69,357.2
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,525.5,396.87
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,504.12,380.42
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,453.2,341.0
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,574.4,431.82
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,705.35,525.77
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,651.3,482.55
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,566.4,417.97
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,701.76,517.94
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,834.26,610.01
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,800.89,582.46
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,749.84,543.46
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,780.04,564.26
