Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,804.11,580.31
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,771.5,556.43
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,740.87,534.2
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,762.6,549.53
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,786.47,565.59
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,717.48,517.26
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,647.71,468.5
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,673.59,488.28
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,690.16,500.96
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,682.0,496.86
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,675.07,493.59
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,605.8,445.4
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,545.38,402.88
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,589.25,438.41
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,609.95,455.57
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,562.86,421.15
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,514.83,385.62
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,463.2,346.42
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,412.25,306.66
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,358.54,263.97
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,306.66,221.68
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,253.63,178.44
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,202.24,136.61
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,153.22,98.64
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,110.22,68.46
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,69.15,45.02
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,49.08,36.26
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,36.05,24.56
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,23.43,11.75
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.55,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.78,1.22
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,17.15,8.93
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,25.53,16.45
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,36.59,24.88
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,47.68,34.15
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,69.44,52.1
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,90.99,69.59
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,165.16,126.03
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,252.36,192.93
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,283.03,217.72
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,311.68,240.4
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,288.23,222.26
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,253.67,194.85
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,255.1,195.56
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,252.87,193.33
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,303.95,231.38
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,353.44,267.35
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,419.89,316.32
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,494.27,370.03
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,462.82,345.6
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,434.63,323.91
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,401.66,299.75
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,367.74,274.73
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,488.99,364.36
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,618.48,456.37
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,778.68,575.5
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,909.05,666.05
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,850.19,622.27
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,769.79,561.33
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,780.29,568.98
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,784.04,571.47
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,675.55,494.72
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,570.08,419.11
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,597.21,440.23
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,624.75,460.25
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,686.1,507.66
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,715.49,531.48
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,673.08,500.37
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,630.58,469.25
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,582.47,434.03
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,533.17,397.12
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,479.95,356.41
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,426.85,314.69
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,371.25,270.07
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,316.81,225.27
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,258.35,177.64
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,205.17,133.87
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,152.16,91.86
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,104.01,57.67
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,58.58,33.72
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,38.72,27.5
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,30.49,20.02
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.9,10.9
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,13.64,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.23,13.57
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,38.38,27.3
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,52.1,39.81
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,75.76,53.26
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,109.97,76.43
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,141.3,103.45
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,165.08,125.14
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,225.5,164.61
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,320.58,234.71
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,374.16,279.22
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,428.88,323.61
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,459.99,348.9
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,469.4,355.85
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,455.14,345.03
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,428.07,323.77
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,415.62,313.55
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,394.34,296.53
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,491.7,368.08
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,594.72,440.82
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,619.17,455.67
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,642.79,470.39
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,769.62,563.63
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,887.25,642.14
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,828.06,598.78
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,743.36,535.25
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,840.56,606.54
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,918.31,656.32
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,915.17,652.16
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,908.82,647.08
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,897.38,640.19
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,882.58,631.31
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,863.21,619.59
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,840.69,605.91
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,812.99,588.88
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,782.45,569.96
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,673.84,494.37
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,565.21,415.8
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,608.19,451.31
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,624.05,465.27
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,575.99,430.47
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,527.13,394.55
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,428.78,321.52
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,350.43,263.51
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,303.14,227.49
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,258.4,192.76
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,218.82,161.15
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,180.02,129.88
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,142.26,100.15
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,106.61,73.31
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,73.62,51.46
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,51.97,38.74
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,37.54,25.93
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,23.49,12.27
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,12.74,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,24.88,14.07
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,41.28,29.67
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,55.77,42.77
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,76.81,56.6
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,104.05,76.69
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,138.84,102.14
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,180.01,133.5
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,211.09,159.96
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,239.04,183.23
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,265.63,204.46
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,290.29,223.49
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,315.04,242.03
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,335.89,257.17
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,403.61,308.42
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,477.98,363.87
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,518.85,392.84
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,560.46,422.05
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,605.67,454.76
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,652.19,488.07
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,688.47,512.88
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,729.64,540.74
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,706.1,522.03
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,682.81,503.57
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,661.82,488.12
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,644.53,475.09
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,629.53,464.15
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,613.32,452.35
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,647.43,477.75
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,680.04,501.74
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,669.04,494.06
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,656.94,485.84
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,682.0,505.61
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,697.6,518.57
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,684.49,511.27
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,673.25,505.21
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,674.53,507.94
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,669.17,505.6
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,578.16,437.99
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,492.97,374.17
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,252.88,194.06
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,21.22,11.39
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,61.11,43.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,100.82,75.68
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,163.17,124.85
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,217.04,165.97
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,186.31,141.66
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,156.22,117.75
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,127.47,94.82
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,99.92,73.24
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,75.91,55.66
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,55.87,42.25
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,39.73,27.89
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,23.45,12.44
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.23,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.21,13.48
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.5,22.92
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,43.61,32.12
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,65.8,39.4
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,110.97,64.69
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,159.1,99.91
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,212.4,143.13
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,265.5,188.22
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,321.9,236.12
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,379.0,284.1
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,435.04,330.19
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,488.82,373.59
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,543.03,416.18
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,593.12,455.16
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,642.27,492.56
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,685.42,523.9
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,728.63,554.53
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,767.15,581.36
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,803.26,605.93
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,834.58,625.8
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,863.05,643.6
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,886.38,658.86
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,906.43,671.92
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,922.21,682.15
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,934.62,690.18
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,940.45,693.55
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,942.91,694.79
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,836.38,618.08
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,711.94,522.49
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,823.27,608.95
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,909.08,670.13
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,889.08,656.27
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,865.75,640.83
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,837.54,623.35
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,806.33,603.73
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,769.42,578.81
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,730.38,551.82
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,687.49,520.25
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,642.76,487.0
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,595.26,451.2
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,545.09,412.61
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,465.27,351.48
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,395.4,297.66
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,339.03,253.01
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,287.88,212.17
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,259.23,183.77
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,211.9,138.61
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,157.67,95.1
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,108.06,59.55
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,60.89,34.59
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,39.52,28.33
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,31.73,21.26
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.62,12.8
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,13.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.71,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.54,13.04
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.1,21.84
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,40.3,29.4
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,62.49,35.9
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,109.54,61.65
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,159.6,98.4
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,214.45,143.26
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,271.68,191.75
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,328.76,239.98
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,383.89,286.59
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,440.11,332.87
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,494.19,376.27
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,548.15,418.29
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,597.77,456.55
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,646.33,493.07
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,690.81,524.91
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,733.34,554.59
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,771.36,580.07
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,806.82,603.34
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,837.46,622.14
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,865.07,638.75
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,887.35,652.75
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,906.28,664.53
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,920.86,672.12
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,931.99,677.48
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,936.96,680.23
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,938.57,680.9
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,935.07,678.36
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,928.23,673.76
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,917.05,666.42
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,902.39,656.91
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,881.75,643.54
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,857.89,628.1
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,829.65,609.74
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,798.5,589.41
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,760.92,564.62
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,721.34,537.75
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,679.21,507.61
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,636.88,476.7
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,587.59,440.39
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,537.44,402.56
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,484.52,362.2
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,431.65,320.67
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,376.16,275.57
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,319.56,228.68
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,263.68,182.22
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,210.64,138.09
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,157.37,95.9
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,109.12,61.58
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,63.38,37.02
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,41.94,30.27
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.38,22.52
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.44,12.65
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.84,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,13.01,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.72,14.63
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.86,25.68
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.64,35.45
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,69.35,43.56
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,114.73,69.53
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,160.74,102.65
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,212.09,143.48
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,263.72,186.02
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,318.75,231.14
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,371.76,275.16
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,426.31,319.43
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,478.43,360.14
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,531.8,400.49
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,580.41,436.95
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,628.32,471.99
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,671.93,502.38
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,713.76,530.78
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,675.79,499.32
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,612.58,449.82
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,727.81,534.86
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,844.71,615.67
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,759.37,552.25
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,644.8,467.02
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,788.23,572.26
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,908.02,653.14
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,913.02,655.2
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,914.95,656.35
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,846.54,609.65
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,757.52,544.96
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,832.85,602.01
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,883.01,637.12
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,863.05,624.11
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,839.99,609.66
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,812.75,592.44
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,788.16,576.97
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,753.26,554.47
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,715.72,528.91
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,673.27,499.1
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,629.21,467.57
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,580.97,432.54
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,531.97,396.06
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,479.88,356.79
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,426.05,315.1
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,370.88,270.7
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,317.27,226.57
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,262.16,181.28
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,210.06,138.43
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,158.29,97.86
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,112.44,65.63
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,67.58,40.92
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,46.16,33.57
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,36.11,24.59
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.73,14.4
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,13.93,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,27.28,15.72
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,39.09,27.4
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,51.27,38.4
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,71.96,46.62
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,113.78,70.36
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,158.49,102.32
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,210.43,143.14
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,259.91,183.73
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,313.12,227.4
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,365.31,270.44
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,419.29,313.96
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,470.2,353.68
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,521.5,392.57
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,453.65,342.25
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,345.53,259.28
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,517.65,389.78
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,702.97,522.91
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,667.36,491.95
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,607.68,445.05
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,719.08,526.64
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,831.79,604.36
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,854.61,617.34
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,874.47,629.15
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,884.91,635.35
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,891.62,639.32
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,896.93,642.51
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,899.3,643.93
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,811.06,581.77
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,708.06,507.56
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,689.83,496.07
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,670.61,483.23
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,640.7,463.29
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,615.68,446.55
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,642.43,467.38
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,658.28,480.25
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,640.02,468.63
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,614.86,452.33
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,591.29,437.31
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,563.6,418.89
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,531.64,396.23
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,495.15,369.53
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,429.96,320.83
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,369.97,275.75
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,323.28,239.82
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,278.0,204.21
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,234.74,170.1
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,194.02,137.94
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,152.85,106.13
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,114.96,78.31
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,80.12,55.79
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,57.64,43.43
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,41.93,29.53
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,26.58,15.16
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,13.64,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.68,14.55
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.95,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.79,37.14
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,69.65,44.67
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,111.56,67.99
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,158.22,101.35
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,208.35,140.64
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,258.54,181.63
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,312.59,225.74
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,364.81,268.22
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,418.68,310.93
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,469.68,350.43
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,521.26,389.25
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,570.95,426.43
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,618.93,461.61
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,662.38,492.0
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,704.5,520.82
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,742.24,547.13
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,777.83,571.07
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,808.38,589.95
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,836.32,607.02
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,774.89,561.41
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,690.61,497.91
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,803.07,582.03
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,896.92,647.21
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,902.82,650.47
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,905.68,652.58
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,902.98,649.87
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,897.25,645.33
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,886.99,639.24
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,873.48,631.13
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,769.03,558.46
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,654.74,474.61
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,526.24,385.43
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,402.86,296.78
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,570.95,425.41
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,698.37,519.21
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,607.32,451.26
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,523.97,389.36
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,476.33,355.12
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,430.31,321.4
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,333.01,249.95
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,248.41,187.29
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,294.73,219.78
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,313.43,226.74
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,258.51,182.12
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,209.31,142.26
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,160.76,104.45
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,117.19,73.34
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,75.84,49.21
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,53.38,39.68
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,40.14,27.99
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,27.3,15.83
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,13.96,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.62,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.95,13.97
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.97,23.98
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.67,32.77
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,66.0,41.08
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,109.42,64.85
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,155.07,97.32
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,205.84,137.49
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,256.85,179.79
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,311.15,224.81
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,339.59,252.91
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,346.32,261.3
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,424.53,319.79
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,522.83,392.7
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,570.94,427.28
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,618.29,460.48
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,593.88,438.88
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,542.3,397.42
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,524.77,383.93
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,506.72,369.55
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,547.27,397.06
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,588.57,424.27
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,623.38,447.77
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,658.3,471.17
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,588.1,421.79
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,508.38,365.73
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,725.23,523.72
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,908.58,644.94
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,723.12,518.16
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,503.93,360.7
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,711.02,512.96
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,875.75,623.5
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,856.21,610.31
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,833.63,596.96
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,806.38,580.1
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,776.36,561.4
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,741.28,539.6
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,707.5,517.32
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,665.94,488.79
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,622.75,458.53
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,574.86,424.18
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,526.55,388.65
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,422.99,312.81
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,340.64,252.68
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,339.42,248.71
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,315.58,224.26
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,261.25,180.19
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,210.04,138.62
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,159.4,99.39
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,113.38,67.05
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,70.66,43.21
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.27,35.06
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.54,25.6
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.44,15.09
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.38,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,13.93,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,27.26,15.58
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.68,26.91
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.48,37.56
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,61.45,42.37
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,68.69,50.87
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,94.07,71.05
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,120.42,91.64
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,174.06,131.15
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,238.89,179.72
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,313.46,234.19
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,411.82,308.38
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,462.17,347.5
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,512.89,385.94
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,520.35,390.84
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,507.4,379.57
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,535.37,398.48
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,561.28,415.27
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,659.7,488.56
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,763.71,563.96
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,727.13,531.97
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,668.56,485.43
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,767.7,558.86
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,861.62,624.97
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,803.18,580.53
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,725.38,522.19
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,816.21,589.57
