Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,892.3,643.19
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,818.77,589.25
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,730.36,524.19
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,803.4,579.72
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,857.21,619.75
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,842.69,608.65
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,820.01,592.64
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,792.06,574.09
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,761.76,553.84
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,722.22,526.53
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,682.38,498.78
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,641.55,471.22
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,599.82,442.47
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,512.02,378.83
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,434.6,322.18
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,396.65,294.5
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,357.71,265.2
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,338.78,249.09
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,308.72,222.93
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,258.54,183.35
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,211.98,146.68
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,165.1,110.97
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,124.33,82.07
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,85.52,58.3
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,61.93,46.69
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,45.57,32.4
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,29.54,17.67
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.22,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,13.91,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.19,15.42
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,42.73,30.16
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,57.86,43.63
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,75.71,51.34
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,115.01,74.15
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,157.12,104.04
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,204.68,141.05
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,228.98,167.15
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,235.41,177.04
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,268.37,203.0
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,301.23,228.35
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,298.63,226.16
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,287.76,217.19
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,390.23,294.32
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,504.98,378.62
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,501.01,373.35
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,486.27,360.56
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,617.11,458.61
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,755.44,558.5
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,785.57,577.09
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,813.35,594.58
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,797.88,579.81
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,776.21,560.92
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,755.68,546.05
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,736.46,531.86
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,780.06,562.52
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,825.86,593.86
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,820.08,588.83
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,812.24,582.84
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,807.69,580.34
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,800.82,576.29
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,755.83,546.06
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,706.05,512.59
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,692.49,504.28
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,672.4,491.27
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,665.41,487.87
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,653.47,480.73
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,601.74,445.3
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,551.1,410.12
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,521.82,389.55
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,487.84,364.66
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,419.35,313.75
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,357.38,267.51
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,299.13,223.44
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,246.85,183.9
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,211.04,156.25
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,177.01,129.83
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,143.38,103.68
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,111.86,79.84
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,82.65,59.31
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,60.65,45.65
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,45.0,31.87
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,27.29,15.89
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.04,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.92,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.25,15.43
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.71,26.79
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.53,37.42
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,66.8,42.77
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,109.16,65.36
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,154.37,97.13
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,204.98,136.81
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,241.02,172.92
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,260.01,193.35
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,327.21,243.13
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,416.31,311.17
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,469.8,353.11
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,522.07,393.07
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,528.63,397.38
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,512.16,383.31
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,506.24,377.07
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,488.83,362.1
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,499.49,368.89
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,508.32,374.16
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,534.48,391.55
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,560.46,408.55
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,721.75,528.45
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,869.47,630.87
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,883.01,637.06
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,893.22,642.08
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,811.52,584.15
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,703.19,503.77
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,811.05,585.05
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,892.36,642.01
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,756.71,547.09
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,598.69,431.4
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,731.25,531.9
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,827.03,601.07
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,682.76,498.16
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,531.58,386.64
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,632.7,464.83
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,700.83,516.75
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,606.58,446.97
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,518.29,381.69
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,486.1,359.25
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,451.8,334.46
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,415.81,308.25
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,379.61,280.94
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,318.57,234.8
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,266.53,195.44
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,226.14,164.06
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,187.08,133.41
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,149.09,104.24
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,113.84,78.24
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,81.13,56.42
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,60.24,45.12
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,44.36,31.22
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,28.13,16.52
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,14.49,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,15.92,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,27.9,15.9
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,42.73,30.13
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,57.2,43.06
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,73.59,49.65
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,113.26,71.97
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,121.05,84.6
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,105.81,80.43
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,142.08,108.31
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,180.63,137.75
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,219.89,167.79
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,261.97,199.87
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,323.57,246.11
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,390.04,295.56
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,345.75,261.66
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,288.46,217.3
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,289.92,217.55
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,287.19,214.54
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,335.32,249.36
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,380.78,281.48
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,456.14,335.19
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,539.37,392.83
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,531.27,385.89
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,515.61,374.19
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,617.96,446.35
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,721.0,516.13
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,712.35,509.27
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,702.08,502.06
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,810.42,583.3
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,891.89,641.13
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,881.96,634.86
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,868.82,627.2
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,849.91,615.76
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,827.88,602.26
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,801.3,585.22
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,777.23,569.87
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,741.96,546.87
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,704.53,521.14
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,663.0,491.75
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,619.95,460.73
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,573.02,426.36
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,525.6,390.83
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,472.98,351.17
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,421.75,311.4
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,368.03,268.25
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,316.1,225.69
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,262.85,182.27
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,212.7,141.31
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,162.23,101.86
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,116.94,69.58
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,72.6,44.1
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.94,35.66
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.63,26.49
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.96,16.46
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,15.92,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,28.59,16.38
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.07,31.24
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,59.83,45.28
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,77.98,53.91
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,114.64,74.42
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,156.45,103.73
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,203.95,140.3
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,250.79,177.84
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,305.0,221.65
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,355.57,263.34
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,408.28,306.03
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,458.95,345.84
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,512.08,386.63
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,560.29,422.67
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,608.08,457.47
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,652.91,489.69
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,697.18,520.93
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,735.13,547.62
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,770.99,572.16
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,802.84,591.85
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,825.5,605.17
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,847.68,619.12
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,866.81,631.21
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,883.83,640.78
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,897.83,648.37
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,903.65,651.53
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,906.36,652.77
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,904.81,651.32
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,900.17,647.96
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,889.61,640.83
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,875.75,631.65
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,857.32,618.28
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,835.73,602.96
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,809.04,585.57
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,779.55,566.33
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,745.02,543.66
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,708.15,518.49
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,670.36,492.77
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,627.71,463.13
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,580.59,428.73
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,532.55,392.88
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,481.17,354.47
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,429.87,314.96
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,373.27,269.98
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,319.9,226.43
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,265.66,182.11
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,214.19,139.95
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,162.15,99.13
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,114.88,65.41
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,70.17,40.56
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,45.75,32.84
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.06,24.32
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.25,15.95
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,15.92,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,27.94,15.83
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.87,27.73
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,52.05,38.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,72.0,50.92
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,92.63,68.75
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,130.44,87.39
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,205.2,137.0
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,255.13,177.65
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,310.04,222.79
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,363.32,267.3
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,418.14,312.1
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,472.0,354.55
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,524.96,395.21
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,573.57,431.42
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,621.3,465.93
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,666.01,497.41
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,706.46,525.2
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,743.46,550.68
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,778.13,573.32
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,808.67,592.06
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,836.39,608.79
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,858.58,622.82
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,877.59,634.77
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,891.56,642.17
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,902.13,647.41
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,907.63,650.76
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,909.98,652.18
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,907.47,649.25
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,901.89,644.45
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,891.77,638.14
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,878.33,629.78
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,858.65,617.4
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,835.91,603.06
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,809.33,585.97
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,779.95,567.0
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,745.14,544.5
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,711.74,521.7
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,670.03,493.47
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,626.71,463.46
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,579.66,429.12
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,531.85,393.43
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,480.45,354.82
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,427.31,313.85
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,373.28,270.63
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,320.53,227.46
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,266.25,183.19
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,214.9,141.2
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,163.49,100.82
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,116.72,67.31
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,72.65,42.66
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.8,33.73
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.17,25.26
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.23,15.98
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,15.46,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.54,14.78
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.29,25.63
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.7,35.0
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,63.42,40.15
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,105.8,60.9
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,152.65,93.45
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,204.65,134.3
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,256.32,176.94
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,312.07,223.21
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,368.59,270.41
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,423.83,315.62
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,476.09,356.84
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,528.99,397.21
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,578.68,433.95
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,626.26,468.02
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,670.34,498.87
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,712.87,527.83
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,751.0,553.09
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,786.68,575.85
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,817.51,593.98
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,845.5,610.05
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,868.43,623.62
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,888.08,635.01
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,903.42,642.68
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,915.4,648.23
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,921.74,651.18
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,924.72,652.1
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,922.21,648.77
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,916.4,643.52
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,905.83,635.81
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,891.79,626.02
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,872.59,614.01
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,850.09,600.0
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,822.79,582.96
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,792.55,564.04
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,757.66,542.45
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,720.34,519.06
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,678.86,491.11
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,635.49,461.23
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,588.23,427.91
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,539.82,392.84
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,487.38,354.44
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,434.92,314.73
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,380.41,271.81
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,326.87,228.47
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,271.27,183.32
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,215.25,137.69
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,161.42,95.44
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,112.02,60.17
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,65.27,34.62
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,39.02,27.22
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,32.56,21.46
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.88,14.96
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.77,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.01,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.76,14.04
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.53,24.93
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.96,34.37
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,61.79,39.23
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,104.86,61.18
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,150.69,93.04
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,201.83,133.26
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,230.5,165.92
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,233.76,175.52
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,251.85,190.24
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,264.46,199.87
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,336.12,252.95
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,418.46,313.07
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,409.47,305.47
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,394.55,293.15
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,542.26,402.82
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,703.32,516.3
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,740.92,539.2
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,776.23,559.88
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,807.25,576.11
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,835.64,590.16
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,858.75,603.11
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,878.71,614.06
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,891.87,620.34
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,901.45,624.54
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,907.85,628.96
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,911.14,631.59
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,910.17,631.19
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,906.12,628.96
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,895.69,623.46
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,881.95,616.01
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,863.62,605.74
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,842.1,593.46
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,815.48,577.38
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,786.02,559.46
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,750.36,537.86
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,716.21,515.93
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,674.08,487.63
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,630.36,457.66
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,582.52,424.33
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,534.08,389.61
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,482.52,351.99
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,429.26,311.97
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,374.41,269.22
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,321.56,226.98
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,267.55,183.66
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,216.53,142.52
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,165.51,103.27
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,118.93,70.39
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,75.47,45.51
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.64,36.27
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.34,27.21
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.7,17.33
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.64,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.06,6.18
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,21.11,12.42
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,29.51,18.66
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,37.92,25.57
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,60.54,44.01
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,82.46,61.59
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,129.22,97.87
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,177.98,135.08
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,275.73,205.36
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,405.29,300.86
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,455.73,339.17
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,506.83,377.18
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,554.68,412.78
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,602.09,447.22
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,645.26,476.99
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,686.86,504.98
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,723.87,530.35
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,758.89,554.04
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,748.8,543.53
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,723.96,523.14
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,792.49,573.72
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,859.59,620.11
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,876.03,630.65
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,889.51,639.81
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,895.55,643.43
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,898.48,645.2
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,814.88,585.48
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,716.89,512.97
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,725.1,520.16
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,730.89,524.94
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,689.59,496.33
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,648.7,468.1
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,723.53,525.64
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,774.29,564.39
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,740.4,541.43
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,704.11,516.66
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,663.73,488.6
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,621.76,458.89
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,575.37,425.49
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,527.91,390.51
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,477.54,353.36
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,425.39,313.7
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,307.55,226.86
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,218.57,163.5
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,231.85,166.92
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,214.9,142.82
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,163.73,101.97
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,116.95,67.87
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,72.62,42.43
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,46.41,33.72
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.39,24.89
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.22,16.27
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.74,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.1,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.17,12.87
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.97,23.81
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.42,33.23
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,60.18,38.73
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,103.0,60.59
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,147.43,90.93
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,197.2,129.32
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,231.1,164.55
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,243.41,180.41
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,259.37,194.25
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,268.07,201.54
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,377.04,281.69
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,512.68,380.27
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,510.46,376.47
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,482.95,353.85
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,582.59,426.44
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,695.15,505.15
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,729.55,526.9
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,764.82,548.29
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,795.58,565.89
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,823.7,581.66
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,846.51,595.19
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,866.24,606.83
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,824.57,577.17
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,758.2,528.58
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,727.48,508.14
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,694.43,485.57
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,808.9,568.86
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,897.62,628.49
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,888.11,622.42
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,875.29,615.33
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,857.41,604.36
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,836.29,591.32
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,809.64,576.64
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,780.16,559.97
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,742.16,536.68
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,707.11,513.62
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,666.39,486.09
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,624.1,456.85
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,577.1,423.53
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,528.57,388.26
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,477.19,350.46
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,426.11,311.71
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,372.75,269.75
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,321.17,228.22
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,267.79,185.21
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,217.51,144.55
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,167.12,105.45
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,120.3,71.89
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,77.3,46.97
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.06,37.47
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.82,28.46
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.16,19.36
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.98,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,14.55,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,25.73,13.85
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.86,25.22
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.38,35.56
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,62.66,41.22
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,103.32,61.89
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,148.59,93.03
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,197.75,130.97
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,247.4,171.06
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,300.82,214.19
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,353.04,256.33
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,407.0,298.53
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,458.42,337.64
