Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,510.39,375.71
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,559.52,411.2
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,606.82,444.28
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,650.26,472.7
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,692.18,499.09
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,730.34,524.15
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,766.43,547.13
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,797.26,564.67
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,825.5,580.43
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,848.91,594.27
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,860.96,601.07
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,877.74,611.06
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,891.58,619.17
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,898.08,623.49
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,901.47,626.05
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,899.71,625.55
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,894.92,623.31
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,714.73,504.42
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,507.25,358.4
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,691.65,492.16
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,832.06,585.95
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,805.82,569.71
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,776.79,553.12
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,669.78,479.12
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,562.67,402.76
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,609.09,439.82
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,628.33,455.96
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,581.85,423.09
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,534.38,389.02
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,483.0,351.69
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,431.6,313.05
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,377.78,270.83
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,322.57,226.53
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,267.83,182.32
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,215.72,139.92
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,163.65,99.01
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,115.89,64.6
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,70.47,38.97
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,43.0,30.57
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,35.43,23.88
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.47,15.56
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.35,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.1,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.21,12.6
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.64,23.35
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.74,32.46
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,59.29,38.26
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,100.82,58.51
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,145.71,89.18
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,195.92,128.24
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,246.68,170.05
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,300.92,214.95
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,353.61,258.34
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,407.86,301.83
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,461.51,343.69
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,513.54,383.09
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,562.04,418.77
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,609.81,452.85
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,654.0,483.48
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,693.79,510.35
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,731.17,536.2
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,766.32,559.05
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,797.36,577.87
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,825.72,594.8
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,848.72,609.39
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,868.62,622.03
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,884.91,631.4
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,898.05,638.81
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,840.22,599.12
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,760.25,540.17
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,841.29,601.57
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,900.78,642.56
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,891.25,636.19
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,878.38,628.22
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,859.99,615.74
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,838.38,601.23
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,748.43,540.2
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,651.32,470.21
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,693.36,504.75
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,710.52,520.87
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,599.85,439.87
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,500.72,366.54
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,529.03,389.84
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,532.71,393.24
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,481.68,354.94
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,428.93,314.52
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,375.02,271.66
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,322.77,229.19
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,268.88,185.42
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,217.86,143.81
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,166.65,103.78
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,120.66,70.77
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,75.63,44.32
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.15,34.73
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.58,26.36
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.7,17.25
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.22,12.5
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.66,23.35
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.77,32.48
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,57.82,37.19
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,99.22,56.66
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,145.1,87.94
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,196.19,127.73
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,247.62,170.01
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,302.92,215.76
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,358.39,261.39
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,412.7,305.0
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,413.38,308.41
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,383.03,285.82
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,436.76,324.62
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,491.42,363.08
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,593.19,437.87
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,701.63,515.71
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,739.36,540.66
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,774.75,563.53
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,805.88,582.29
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,834.24,599.11
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,775.93,557.02
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,689.4,492.23
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,801.32,574.26
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,899.84,639.98
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,906.58,643.7
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,910.13,646.17
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,782.93,558.42
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,627.78,445.51
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,771.7,552.42
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,881.43,628.46
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,863.21,616.54
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,841.79,603.44
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,814.82,586.67
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,785.03,567.96
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,752.29,547.17
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,716.91,524.0
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,675.56,496.29
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,632.45,466.64
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,513.21,378.86
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,408.56,301.1
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,436.84,322.94
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,435.24,319.6
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,378.55,274.37
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,325.41,231.01
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,262.64,182.47
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,209.51,142.47
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,163.07,106.26
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,120.56,75.25
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,79.74,49.99
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.59,37.77
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.32,27.93
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,29.69,18.16
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.22,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,13.64,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.47,11.83
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.8,21.8
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,43.12,31.08
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,53.37,33.44
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,96.09,52.66
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,143.29,84.69
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,195.39,125.37
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,249.75,170.03
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,305.06,215.97
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,335.32,246.35
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,342.47,255.54
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,356.76,266.85
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,360.84,269.45
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,425.78,317.31
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,494.22,366.97
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,595.19,441.99
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,702.9,520.55
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,740.75,545.58
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,776.13,568.91
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,759.01,553.08
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,717.07,518.2
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,729.94,526.88
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,736.33,530.93
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,768.13,552.52
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,794.3,570.2
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,804.44,576.87
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,812.58,582.34
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,774.59,556.2
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,738.61,531.39
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,739.23,532.92
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,737.69,532.79
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,721.91,522.65
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,704.47,511.41
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,691.72,504.45
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,672.64,493.07
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,630.68,463.74
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,593.82,437.72
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,620.25,460.41
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,624.27,465.88
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,420.51,315.63
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,238.61,177.76
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,313.8,235.75
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,369.47,276.17
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,306.11,228.05
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,250.08,186.01
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,220.18,162.13
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,187.8,135.64
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,151.4,107.09
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,118.59,82.31
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,86.81,60.48
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,61.83,46.52
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,46.34,33.07
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,30.51,18.93
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,15.78,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.82,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,22.55,10.94
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,39.51,27.3
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,56.29,42.2
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,71.79,52.39
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,97.99,70.48
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,115.36,85.59
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,125.7,95.67
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,113.93,86.35
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,98.57,74.04
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,129.69,98.44
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,161.32,122.89
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,283.7,216.41
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,422.21,319.82
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,391.16,296.01
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,347.41,262.13
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,406.14,305.24
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,464.19,346.88
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,369.34,276.51
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,269.01,200.85
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,182.95,135.77
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,96.27,69.18
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,174.76,129.3
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,253.91,188.52
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,352.33,260.95
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,446.78,328.73
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,516.21,378.55
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,591.91,431.88
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,363.01,268.85
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,138.72,101.28
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,323.27,240.55
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,504.07,370.34
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,402.3,296.76
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,296.92,219.89
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,252.95,187.82
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,209.32,155.45
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,186.31,138.34
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,163.48,121.21
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,148.94,110.29
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,134.64,99.5
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,114.27,84.01
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,94.01,68.49
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,94.38,69.14
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,94.72,69.78
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,59.28,41.9
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,23.82,13.6
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,14.53,6.18
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.28,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.39,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.51,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.63,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.75,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.31,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.88,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.44,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,12.73,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,23.88,11.85
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,39.28,27.23
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,54.9,41.2
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,71.6,51.84
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,99.51,69.04
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,104.17,75.45
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,95.74,72.53
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,115.85,88.17
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,136.35,103.82
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,195.23,148.43
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,259.6,196.65
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,247.94,187.33
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,230.68,173.63
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,306.68,230.14
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,389.29,289.9
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,532.87,397.33
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,690.0,510.95
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,727.6,536.07
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,762.98,559.12
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,793.49,577.97
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,821.26,594.92
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,844.87,609.99
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,865.39,623.08
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,876.95,629.14
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,884.75,632.89
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,809.9,579.82
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,707.73,504.66
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,734.41,524.74
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,759.06,542.54
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,824.31,591.7
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,865.25,621.1
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,742.87,534.6
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,603.37,432.63
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,705.82,510.66
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,777.39,563.99
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,743.97,541.76
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,708.27,517.6
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,667.29,490.16
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,624.74,460.98
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,578.44,427.7
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,531.28,392.98
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,479.57,354.68
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,429.07,316.09
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,375.94,273.89
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,324.13,231.76
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,268.48,187.2
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,218.29,147.09
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,167.05,106.52
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,121.91,73.33
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,79.25,47.62
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,50.25,36.65
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,40.03,27.72
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.45,18.02
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,12.73,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.92,10.25
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.66,20.81
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,42.35,30.42
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,50.77,32.2
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,91.92,50.12
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,139.81,82.45
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,192.68,123.29
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,244.35,165.45
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,302.07,212.64
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,337.76,245.9
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,355.72,262.77
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,409.06,302.33
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,465.03,342.96
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,506.82,372.18
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,547.0,399.44
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,620.59,452.01
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,698.34,506.44
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,705.72,506.89
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,690.89,492.8
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,709.5,503.81
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,725.27,512.5
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,734.84,517.78
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,737.53,518.73
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,825.59,580.01
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,897.23,624.47
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,903.75,628.16
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,907.07,630.65
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,905.5,628.95
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,900.82,625.46
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,891.12,620.24
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,878.1,613.04
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,859.65,602.95
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,838.08,590.84
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,812.17,575.47
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,783.39,558.16
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,746.3,535.28
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,711.74,512.76
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,671.25,485.42
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,629.11,456.38
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,582.28,423.61
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,534.78,389.48
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,482.37,351.53
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,431.15,313.19
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,378.05,271.74
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,326.4,230.41
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,272.44,187.14
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,221.3,145.87
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,170.19,106.08
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,124.0,72.77
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,78.74,45.81
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.87,35.33
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.95,26.69
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,12.73,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,22.61,10.47
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.0,26.73
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,54.92,40.82
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,70.58,49.6
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,107.1,68.95
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,148.2,96.88
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,194.71,131.93
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,241.92,168.9
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,293.1,209.06
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,342.85,248.07
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,397.32,289.38
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,446.19,325.43
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,496.09,360.78
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,543.14,394.0
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,590.09,426.08
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,633.39,453.72
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,675.64,479.66
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,536.97,383.29
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,360.66,257.08
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,582.53,415.94
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,806.01,562.65
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,829.36,575.88
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,850.06,589.63
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,865.66,600.02
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,884.85,612.66
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,891.62,617.65
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,895.33,620.96
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,892.95,621.1
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,887.61,619.43
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,877.44,613.8
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,864.19,606.32
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,846.18,596.7
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,825.28,585.12
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,702.58,502.45
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,580.4,416.89
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,556.35,401.66
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,528.09,382.77
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,279.64,206.49
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,35.45,21.85
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,73.66,51.68
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,111.66,81.24
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,77.58,55.22
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,43.33,28.66
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,31.79,19.64
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,20.28,10.56
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,55.24,38.6
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,89.44,66.06
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,75.87,55.54
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,62.4,44.94
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,49.87,34.88
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,37.05,25.73
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,25.99,16.13
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,6.43
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.13,9.28
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.65,20.73
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.84,29.94
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,53.93,35.48
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,95.39,54.82
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,140.4,85.04
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,190.76,123.86
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,241.76,165.58
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,296.28,210.39
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,287.92,212.71
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,242.29,182.09
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,272.11,204.04
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,302.61,225.89
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,442.73,331.01
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,604.78,449.08
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,648.88,478.79
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,691.3,507.38
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,729.93,533.89
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,766.45,557.95
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,797.0,576.32
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,824.62,592.68
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,841.4,603.16
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,861.95,616.23
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,878.17,625.64
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,891.32,633.12
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,897.67,637.27
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,900.95,639.61
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,829.87,591.3
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,739.28,525.66
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,816.34,584.17
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,869.61,622.11
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,859.43,615.81
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,837.52,602.39
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,810.78,585.82
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,781.35,567.41
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,743.65,542.58
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,704.88,516.04
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,665.41,488.74
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,623.09,458.95
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,577.36,426.29
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,530.9,392.29
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,480.23,354.91
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,429.99,316.77
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,377.98,275.76
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,326.93,234.53
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,273.95,191.79
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,224.05,151.33
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,172.2,110.23
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,125.88,75.84
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,81.95,49.03
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.02,37.3
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.45,28.07
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.49,18.07
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,12.73,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.9,9.54
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.92,22.49
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.53,32.91
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,57.74,43.56
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,98.54,58.82
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,143.94,89.39
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,193.1,126.86
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,242.71,166.66
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,296.03,209.66
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,348.3,252.46
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,402.44,295.86
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,453.92,335.84
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,505.91,375.04
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,516.22,382.4
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,505.29,373.11
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,542.34,398.64
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,578.81,423.0
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,547.52,398.25
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,503.11,364.27
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,664.18,482.0
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,826.87,593.65
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,850.97,607.84
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,872.1,621.17
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,888.28,631.69
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,901.31,640.31
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,908.47,644.94
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,912.41,647.64
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,911.37,645.96
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,897.04,635.87
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,887.86,630.57
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,884.49,629.07
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,866.53,618.14
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,845.47,605.3
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,818.44,588.53
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,788.67,569.9
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,756.43,549.51
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,721.08,526.15
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,679.88,498.7
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,636.96,469.38
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,590.31,435.73
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,542.71,400.57
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,491.94,362.86
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,441.14,323.98
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,384.95,279.53
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,331.8,236.31
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,277.13,191.74
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,225.16,149.1
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,172.7,107.54
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,124.99,72.5
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,79.75,45.36
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,47.99,34.61
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.51,25.51
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.97,16.77
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.28,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.16,8.78
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,32.09,20.97
