Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.68,30.5
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,54.0,40.39
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,96.05,54.6
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,142.14,85.14
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,193.63,124.49
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,245.6,166.41
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,301.0,211.27
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,354.63,255.26
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,411.83,300.93
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,464.69,341.69
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,517.99,381.48
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,567.25,417.2
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,615.73,451.31
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,660.91,482.21
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,701.67,509.44
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,740.01,535.37
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,776.07,558.33
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,807.59,577.03
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,836.37,593.86
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,860.14,608.65
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,880.78,621.5
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,895.08,629.55
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,905.89,635.49
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,912.53,639.8
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,915.99,642.24
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,914.14,640.92
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,909.23,637.73
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,899.76,632.34
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,886.99,624.95
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,800.06,567.19
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,700.1,496.33
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,760.09,543.33
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,791.62,568.54
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,756.99,546.58
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,723.85,525.1
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,682.3,497.8
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,639.08,468.63
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,591.89,434.9
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,543.96,399.79
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,492.48,361.89
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,439.31,321.6
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,384.98,278.76
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,332.21,236.13
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,277.51,191.85
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,225.65,149.58
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,173.52,108.5
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,126.24,73.87
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,81.45,46.98
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.16,34.75
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.6,26.4
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.72,17.36
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.5,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,12.73,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,22.54,9.38
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,37.52,25.37
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,52.15,38.42
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,62.17,47.29
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,100.59,62.45
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,142.81,90.74
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,190.95,127.33
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,241.38,167.77
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,294.76,211.2
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,346.12,253.29
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,399.53,296.1
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,451.28,336.72
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,504.34,377.23
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,553.22,413.52
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,602.02,448.72
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,646.41,480.08
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,689.73,509.95
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,728.34,536.79
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,764.9,561.55
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,796.61,581.06
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,825.78,598.74
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,850.17,612.94
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,863.17,619.62
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,886.42,633.3
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,897.94,639.28
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,905.63,644.01
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,910.11,646.78
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,908.77,646.12
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,904.29,643.57
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,894.3,637.31
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,881.07,629.07
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,862.18,617.2
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,840.37,603.45
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,813.86,586.62
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,784.69,567.99
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,672.53,487.67
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,566.0,409.69
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,611.28,447.19
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,632.15,465.9
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,528.17,389.12
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,438.74,322.73
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,447.54,330.24
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,434.7,319.42
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,380.69,276.78
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,329.09,235.31
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,275.98,192.68
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,226.11,152.42
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,173.72,111.66
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,128.82,79.05
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,86.11,52.72
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.36,40.57
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.75,30.51
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,32.6,20.34
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,16.75,0.12
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,12.73,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,22.55,9.04
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,35.08,23.32
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.81,34.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,57.2,43.08
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,96.28,57.26
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,105.45,70.45
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,87.36,65.13
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,76.36,55.87
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,64.57,46.05
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,179.37,134.3
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,303.3,228.0
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,358.86,269.47
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,418.32,313.67
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,437.27,327.47
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,447.66,334.46
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,482.25,358.8
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,516.8,382.69
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,638.88,474.29
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,761.46,563.16
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,792.02,581.68
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,819.77,598.54
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,842.82,613.17
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,862.85,625.78
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,776.41,560.99
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,654.49,468.36
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,714.92,511.99
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,769.06,550.23
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,841.55,603.22
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,901.36,643.48
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,773.07,553.4
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,629.63,448.49
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,590.22,421.64
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,551.1,394.42
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,683.63,494.1
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,783.44,567.31
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,749.08,544.33
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,712.53,519.36
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,672.26,492.43
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,630.4,463.75
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,584.17,430.32
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,537.16,395.58
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,485.58,357.47
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,435.11,319.04
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,381.31,276.58
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,328.85,234.2
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,275.25,190.92
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,224.63,149.78
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,173.63,109.63
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,127.52,75.79
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,82.2,47.92
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.28,36.2
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.79,27.94
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.99,18.95
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.39,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.91,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,20.75,7.45
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,37.88,25.53
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,55.16,40.91
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,71.56,55.21
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,101.62,70.04
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,134.9,93.01
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,173.3,121.86
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,217.16,156.4
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,265.21,194.62
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,314.79,234.02
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,366.25,274.36
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,397.17,298.85
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,424.67,319.57
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,450.08,337.71
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,471.37,352.11
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,573.58,429.36
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,689.25,514.85
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,728.33,540.98
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,765.4,565.12
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,798.51,585.69
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,822.75,600.09
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,846.32,615.05
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,866.89,627.97
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,881.15,635.37
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,901.91,647.1
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,909.73,650.26
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,914.32,651.45
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,904.87,643.89
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,903.11,641.54
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,893.49,635.5
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,880.65,627.47
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,831.81,593.73
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,771.09,548.73
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,791.79,567.97
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,790.69,570.61
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,758.81,549.93
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,720.16,523.32
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,678.75,495.52
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,635.84,466.06
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,589.24,432.51
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,541.06,397.09
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,454.03,333.15
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,381.16,279.47
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,361.22,262.45
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,326.64,232.13
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,276.17,191.75
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,227.93,152.76
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,175.24,111.67
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,129.85,78.63
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,86.11,51.69
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.93,39.21
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.41,30.08
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,33.32,20.79
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.13,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,12.28,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,21.76,7.66
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,35.72,23.71
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.85,34.76
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,56.75,42.68
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,95.79,56.99
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,139.07,89.3
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,178.94,122.88
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,221.4,159.02
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,259.81,191.54
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,322.45,238.4
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,403.86,300.83
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,443.37,332.98
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,468.81,352.8
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,491.6,368.92
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,500.96,374.13
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,532.08,395.45
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,561.45,414.96
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,616.49,453.78
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,679.9,497.64
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,758.7,555.08
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,833.19,605.47
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,856.94,620.29
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,877.52,633.3
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,891.33,640.58
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,901.58,645.6
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,866.65,620.55
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,812.26,578.2
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,869.13,621.41
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,907.38,646.7
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,898.38,640.82
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,886.06,633.14
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,867.78,620.56
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,846.29,605.96
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,820.51,589.63
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,791.86,571.39
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,756.58,548.73
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,719.25,524.39
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,682.35,499.92
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,640.15,471.19
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,593.36,437.49
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,545.6,402.25
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,494.62,364.53
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,443.6,325.58
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,387.48,281.15
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,334.36,237.94
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,279.56,193.31
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,227.39,150.48
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,175.03,108.97
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,127.65,74.04
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,82.01,46.28
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,46.73,33.4
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,38.24,25.97
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.51,17.85
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,12.28,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,21.74,7.15
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,35.33,23.34
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.1,34.11
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,55.46,41.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,94.54,55.81
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,139.78,86.03
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,189.41,124.07
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,239.58,164.94
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,294.68,210.52
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,347.53,254.67
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,402.13,299.26
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,456.31,341.85
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,509.25,382.24
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,558.99,420.54
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,608.1,457.49
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,652.92,489.72
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,696.3,520.18
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,731.7,544.29
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,767.95,567.3
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,799.43,586.77
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,828.16,604.24
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,852.27,619.78
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,873.31,633.28
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,888.98,641.9
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,901.37,648.38
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,908.67,652.95
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,912.77,655.52
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,911.52,653.31
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,907.19,649.2
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,897.88,643.3
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,885.28,635.35
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,867.25,623.04
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,846.11,608.73
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,820.23,593.6
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,791.52,576.43
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,761.45,557.0
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,724.22,531.75
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,683.15,503.01
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,640.43,472.55
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,593.28,438.24
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,545.55,402.75
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,493.18,363.74
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,441.87,324.4
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,387.61,281.93
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,335.1,239.8
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,280.53,195.48
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,228.95,153.34
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,177.55,112.81
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,129.79,77.6
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,85.26,50.19
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.78,37.6
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.95,29.01
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,32.64,20.31
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,16.76,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,11.37,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,20.8,6.05
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,36.82,24.46
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,51.14,37.31
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,60.76,45.85
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,91.62,57.28
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,133.91,83.84
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,189.78,124.51
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,239.02,164.04
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,294.4,209.35
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,348.01,253.9
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,403.37,298.85
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,457.66,341.96
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,511.23,383.45
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,511.99,383.04
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,486.58,361.59
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,520.38,385.04
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,553.23,407.18
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,662.51,488.52
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,772.65,567.28
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,804.19,586.22
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,832.97,603.51
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,857.13,618.92
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,878.16,632.26
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,892.43,639.83
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,903.1,645.11
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,910.02,649.39
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,913.73,651.68
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,911.57,649.17
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,906.33,644.78
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,897.07,639.24
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,884.53,631.64
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,865.72,620.22
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,843.94,606.84
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,817.89,590.35
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,789.05,571.94
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,760.79,553.85
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,724.64,529.62
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,630.56,461.43
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,540.68,395.58
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,498.86,366.03
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,457.24,336.0
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,409.67,301.73
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,363.82,268.12
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,360.51,263.74
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,335.46,239.94
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,280.83,195.39
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,229.04,152.93
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,177.38,111.7
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,129.98,76.33
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,84.36,48.29
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.18,34.6
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.62,26.27
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.74,17.2
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.52,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,11.82,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,20.96,5.52
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,34.92,22.86
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,47.16,33.97
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,55.84,41.69
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,94.77,56.34
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,140.32,86.68
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,190.1,124.52
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,216.46,154.41
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,220.92,164.55
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,298.36,219.93
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,403.3,298.28
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,457.98,341.27
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,511.94,382.74
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,561.7,419.89
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,610.82,455.48
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,656.5,487.75
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,698.24,516.53
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,736.99,541.97
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,773.48,564.49
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,805.71,584.05
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,835.29,601.68
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,859.56,616.77
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,880.68,629.8
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,896.35,638.18
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,908.6,644.41
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,807.34,574.14
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,672.72,475.91
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,809.83,575.84
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,914.86,646.12
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,905.42,639.82
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,892.63,632.13
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,874.78,621.42
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,853.75,608.66
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,827.47,592.33
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,798.29,574.08
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,763.48,552.18
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,730.49,530.94
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,689.5,503.84
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,646.73,474.82
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,599.09,440.69
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,550.76,405.22
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,499.69,367.45
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,446.96,327.37
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,392.16,284.04
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,338.91,240.97
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,284.1,196.59
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,232.12,154.19
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,179.6,112.72
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,132.05,77.63
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,84.96,48.48
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.68,35.68
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,40.14,27.39
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.3,18.32
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.31,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,11.37,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.19,4.43
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,34.52,22.48
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,47.16,33.95
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,51.63,38.14
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,88.76,50.65
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,133.75,82.45
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,179.93,119.43
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,234.25,161.45
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,295.74,210.17
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,321.62,236.46
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,325.83,243.03
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,407.9,304.1
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,511.91,381.41
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,529.73,393.41
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,527.45,389.67
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,608.6,449.39
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,697.7,513.45
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,737.35,539.22
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,770.1,559.08
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,674.1,486.76
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,537.68,384.37
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,712.26,512.62
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,873.94,622.8
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,887.4,628.73
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,897.26,633.36
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,835.24,589.95
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,749.65,527.27
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,835.89,589.96
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,899.53,632.36
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,800.87,564.43
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,681.3,478.71
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,774.69,548.68
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,845.46,599.39
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,818.51,582.0
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,788.87,563.42
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,755.49,542.41
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,719.84,518.75
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,678.89,491.9
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,636.39,463.36
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,588.29,429.23
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,540.13,394.33
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,444.03,324.63
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,364.44,266.71
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,311.38,227.54
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,261.66,190.52
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,253.92,180.41
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,227.47,153.39
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,177.33,114.53
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,132.5,81.81
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,89.77,55.08
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.85,41.61
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,45.86,32.06
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,32.53,20.04
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.72,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.31,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.63,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.39,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.15,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,67.22,48.33
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,127.41,95.54
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,111.28,83.15
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,90.79,67.12
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,130.59,97.97
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,171.21,128.88
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,269.46,203.06
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,375.7,281.94
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,338.81,253.34
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,288.99,214.71
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,389.05,288.53
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,491.61,362.01
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,516.76,378.99
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,541.15,395.57
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,625.62,455.67
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,714.93,517.52
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,674.36,485.62
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,627.07,449.51
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,713.28,509.85
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,799.59,568.34
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,764.92,543.25
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,732.4,519.99
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,823.72,587.79
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,897.8,640.36
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,888.78,634.23
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,876.66,626.67
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,857.24,613.13
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,835.12,597.94
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,809.27,581.56
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,780.89,563.11
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,747.95,540.92
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,710.45,515.43
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,669.94,488.6
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,628.22,460.3
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,537.12,394.2
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,456.8,335.31
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,451.59,332.46
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,430.55,316.38
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,376.85,274.93
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,327.2,236.17
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,276.4,196.58
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,229.45,159.87
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,181.73,124.15
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,141.7,95.86
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,101.99,69.54
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,71.94,54.28
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,52.49,37.63
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,33.18,20.62
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,17.2,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.19,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,15.86,0.93
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,36.49,24.01
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,56.61,41.97
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,71.38,54.97
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,106.81,72.94
