Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,145.43,99.29
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,190.45,132.97
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,235.39,167.84
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,286.95,208.84
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,336.93,249.4
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,389.73,291.57
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,443.15,333.45
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,496.37,374.41
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,545.31,411.2
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,594.37,447.19
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,639.8,479.88
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,684.78,511.57
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,724.32,538.54
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,762.18,563.83
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,795.71,585.96
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,823.05,603.4
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,848.29,619.88
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,870.78,634.5
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,885.97,642.88
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,898.0,649.21
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,906.06,654.1
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,911.11,657.08
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,909.56,654.65
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,905.06,650.4
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,896.21,644.52
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,884.3,636.72
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,865.88,624.9
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,849.7,614.66
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,822.54,596.77
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,792.89,576.85
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,760.62,555.15
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,725.73,531.35
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,684.04,503.27
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,641.04,473.65
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,593.3,438.94
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,545.53,403.56
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,494.46,365.8
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,444.05,327.56
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,389.91,285.18
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,335.81,242.22
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,282.54,199.91
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,232.93,160.31
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,183.19,121.89
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,139.46,90.0
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,98.29,63.68
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,65.51,48.97
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,50.24,35.78
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,35.25,22.2
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.29,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,10.46,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,19.15,1.33
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,34.4,22.3
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,49.83,36.26
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,57.14,42.93
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,95.13,57.84
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,129.98,88.6
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,145.62,107.34
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,180.01,133.78
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,216.81,161.98
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,236.2,177.64
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,250.38,188.56
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,283.74,213.34
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,318.07,238.46
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,454.21,341.55
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,610.62,457.62
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,655.71,489.29
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,699.56,519.7
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,739.25,546.46
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,771.81,566.87
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,804.41,586.93
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,834.48,605.11
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,745.05,539.15
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,616.71,442.73
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,775.37,559.61
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,912.68,652.65
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,832.4,595.66
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,728.45,517.96
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,835.53,597.37
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,920.43,654.42
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,910.95,648.0
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,898.07,639.95
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,880.07,628.89
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,858.83,615.74
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,832.29,598.83
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,802.82,579.94
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,768.48,557.91
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,731.84,534.16
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,690.94,507.08
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,648.22,477.72
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,602.0,444.2
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,553.21,408.11
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,501.41,369.7
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,449.59,330.13
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,392.6,285.08
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,339.13,241.76
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,284.03,197.47
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,231.69,154.84
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,178.77,112.68
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,130.98,77.0
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,85.36,48.4
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.49,33.86
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.28,25.81
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.77,16.97
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.54,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.01,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,17.87,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.6,19.06
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.51,30.81
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,50.65,37.26
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,91.09,52.73
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,135.56,81.93
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,186.25,120.6
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,236.95,161.39
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,293.04,207.13
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,347.06,251.98
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,404.63,298.53
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,457.91,340.85
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,512.16,382.75
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,562.34,420.45
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,611.77,456.53
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,655.99,488.23
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,700.17,519.16
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,739.1,546.0
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,775.76,570.41
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,808.27,590.65
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,838.03,608.9
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,862.74,624.74
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,884.27,638.49
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,895.51,644.34
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,902.46,647.46
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,909.45,651.84
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,913.29,654.23
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,912.19,652.37
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,908.05,648.63
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,899.47,642.96
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,887.67,635.29
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,869.58,623.78
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,848.42,610.31
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,829.96,599.74
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,801.01,582.06
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,763.8,557.69
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,725.16,530.94
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,684.41,502.36
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,642.12,472.23
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,595.31,438.28
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,547.68,403.09
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,495.99,365.06
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,444.71,326.28
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,390.85,284.64
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,338.96,243.52
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,285.17,200.4
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,232.47,157.94
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,181.07,117.33
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,134.82,82.91
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,91.01,55.25
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.23,41.07
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,45.5,31.71
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,32.5,19.83
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,16.68,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,9.55,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.53,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.6,16.66
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.38,26.63
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,47.51,34.76
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,89.44,50.3
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,135.32,80.43
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,187.24,120.32
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,221.92,157.08
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,232.41,172.1
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,280.68,209.03
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,333.0,248.74
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,341.4,255.63
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,342.96,256.26
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,468.24,350.43
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,615.14,458.34
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,660.52,489.67
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,704.27,519.49
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,740.38,544.31
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,777.64,568.41
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,809.28,587.51
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,838.11,604.6
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,861.79,619.46
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,882.35,632.3
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,898.39,640.91
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,911.15,647.45
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,918.79,652.1
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,923.18,654.78
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,921.19,652.12
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,916.07,647.6
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,906.88,641.92
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,894.41,634.24
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,876.05,622.83
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,854.61,609.47
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,828.86,593.32
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,800.26,575.26
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,770.67,556.67
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,733.08,532.18
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,692.12,505.29
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,649.45,476.52
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,602.53,443.01
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,554.9,408.21
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,502.13,369.57
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,450.24,330.4
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,395.3,287.32
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,342.1,244.61
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,287.07,200.35
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,235.08,158.1
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,182.23,116.54
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,133.33,80.28
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,88.28,51.74
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.89,37.47
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.27,28.24
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.08,18.66
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,15.93,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,8.64,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,16.45,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,34.3,21.96
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,50.99,37.15
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,63.23,48.02
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,99.02,63.34
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,140.83,91.24
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,189.44,127.83
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,238.06,166.66
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,291.73,210.12
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,346.49,254.56
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,401.37,298.28
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,452.75,337.84
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,504.44,376.34
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,554.24,412.99
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,604.05,448.64
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,648.53,479.56
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,691.7,508.81
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,731.28,535.81
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,769.15,561.15
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,800.98,580.88
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,830.23,598.55
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,855.6,612.87
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,872.53,621.5
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,887.26,628.73
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,898.89,633.97
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,906.58,638.33
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,911.27,640.88
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,916.8,642.75
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,911.81,638.02
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,901.8,631.91
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,888.7,623.95
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,869.96,612.48
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,848.39,599.25
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,821.49,582.36
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,792.12,563.68
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,758.05,541.72
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,721.86,518.01
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,681.02,491.66
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,638.92,463.8
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,592.46,431.3
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,545.49,397.69
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,494.18,360.85
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,443.62,323.52
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,387.2,280.46
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,335.66,240.12
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,282.45,198.43
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,232.93,159.37
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,182.95,120.93
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,139.19,89.11
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,97.72,62.62
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,64.08,47.3
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,48.42,33.9
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,33.05,20.03
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.09,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,24.93,14.38
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,39.62,27.64
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,57.61,43.28
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,77.16,56.88
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,98.15,73.24
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,119.71,89.84
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,175.02,128.91
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,246.59,181.72
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,298.86,221.66
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,360.74,268.77
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,409.99,305.58
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,461.67,343.27
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,534.75,396.97
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,615.69,455.35
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,662.07,487.02
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,707.15,517.06
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,747.32,542.93
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,780.4,562.41
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,813.23,581.78
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,843.42,599.23
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,868.2,614.68
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,889.89,628.18
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,902.43,634.61
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,921.43,645.23
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,929.36,650.22
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,933.96,653.28
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,932.52,651.62
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,927.78,648.01
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,918.35,642.88
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,905.6,635.73
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,886.06,624.53
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,863.47,611.34
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,837.02,595.34
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,807.79,577.44
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,773.98,556.38
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,737.5,532.84
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,696.28,505.95
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,653.39,477.23
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,559.43,408.9
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,472.03,344.86
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,471.68,345.79
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,451.58,330.2
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,396.45,287.12
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,342.99,244.44
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,287.59,200.17
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,235.31,157.95
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,182.72,116.59
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,133.57,80.02
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,87.94,51.01
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.43,36.09
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.79,26.87
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.77,16.64
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,8.64,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.02,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,31.05,19.17
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.1,32.19
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,54.52,40.65
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,93.44,56.58
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,137.14,85.51
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,189.35,125.11
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,239.28,165.06
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,294.78,210.06
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,324.11,238.33
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,334.7,249.48
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,414.56,308.22
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,512.84,379.79
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,564.04,416.85
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,613.71,452.0
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,659.35,483.43
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,703.65,513.15
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,743.74,539.34
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,781.75,562.81
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,814.48,582.32
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,837.57,595.46
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,861.51,610.43
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,882.39,623.45
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,901.59,634.46
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,917.81,643.61
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,862.78,606.67
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,781.54,548.08
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,864.89,608.46
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,923.19,646.2
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,913.84,640.35
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,901.14,632.93
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,780.76,552.45
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,648.38,457.82
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,627.16,444.79
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,604.98,430.47
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,686.28,492.8
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,734.93,531.16
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,697.21,506.37
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,653.75,477.31
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,606.14,443.6
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,557.69,408.47
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,505.51,370.46
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,453.32,331.26
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,396.75,287.15
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,343.22,244.24
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,287.15,199.15
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,233.92,155.84
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,180.55,113.59
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,132.41,77.67
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,86.02,48.25
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.09,32.5
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.81,24.43
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.26,15.39
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.79,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.19,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,14.74,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,28.87,17.25
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,41.31,28.87
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,50.16,36.8
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,89.32,52.36
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,134.35,82.29
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,184.2,120.27
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,234.64,160.84
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,290.53,206.38
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,343.91,250.14
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,399.27,294.33
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,288.83,216.0
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,132.77,97.28
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,302.81,226.29
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,487.03,359.26
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,588.23,432.12
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,697.0,509.14
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,736.9,534.27
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,769.77,553.7
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,801.66,572.32
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,830.77,588.96
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,855.18,604.12
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,876.56,617.4
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,891.65,625.48
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,903.38,631.54
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,817.38,573.19
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,702.35,491.22
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,820.24,577.49
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,910.36,638.64
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,901.29,633.1
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,889.0,626.35
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,871.28,616.16
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,850.47,604.0
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,824.94,588.46
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,802.72,575.05
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,585.55,424.72
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,370.57,267.56
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,530.39,389.38
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,644.69,473.95
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,575.55,423.11
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,510.53,375.54
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,460.34,339.55
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,411.52,303.59
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,348.38,256.08
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,290.7,212.5
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,185.92,135.51
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,100.55,73.88
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,85.14,62.04
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,69.84,50.05
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,55.09,38.38
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,40.53,28.06
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,27.77,17.14
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.95,5.9
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.19,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.19,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.93,14.11
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.38,23.98
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,42.63,30.49
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,83.45,44.94
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,129.73,75.02
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,181.93,114.54
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,234.2,156.85
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,292.6,204.34
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,346.8,248.51
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,402.64,292.85
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,455.99,334.4
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,509.71,375.02
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,560.62,412.3
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,609.53,447.2
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,654.3,478.62
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,697.36,508.19
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,646.97,468.48
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,556.12,400.14
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,617.13,442.62
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,674.25,481.15
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,784.91,561.66
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,883.48,627.98
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,899.66,636.82
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,912.43,644.13
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,920.43,649.24
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,925.06,652.33
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,924.08,650.89
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,919.81,647.49
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,877.58,619.96
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,819.12,576.8
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,796.44,563.11
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,771.82,547.81
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,707.61,505.5
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,651.14,467.7
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,638.58,461.03
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,627.52,454.88
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,555.43,404.04
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,493.21,359.64
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,467.62,342.35
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,439.67,322.8
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,429.83,316.76
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,413.27,304.4
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,364.34,267.29
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,316.01,229.73
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,260.7,186.97
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,210.33,148.02
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,166.81,113.67
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,126.51,82.98
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,88.54,56.94
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,55.34,40.27
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,40.97,27.9
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,26.5,14.7
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.55,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,7.73,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,14.41,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,29.14,17.29
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.85,30.26
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,52.76,39.13
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,91.19,55.15
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,133.76,83.16
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,184.92,121.61
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,234.7,161.0
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,290.32,205.55
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,317.19,231.92
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,323.32,239.72
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,300.91,224.05
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,265.11,197.0
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,425.49,316.9
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,608.5,448.17
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,532.49,389.57
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,411.49,298.23
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,592.51,432.03
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,772.76,557.52
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,805.33,576.43
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,835.34,594.74
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,860.52,610.8
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,882.64,624.96
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,828.9,586.31
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,746.59,525.11
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,843.32,595.73
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,917.96,645.94
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,917.01,644.07
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,912.96,640.89
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,903.94,635.69
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,891.71,628.55
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,882.4,623.64
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,860.71,610.75
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,833.73,594.2
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,803.96,575.78
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,763.58,550.08
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,724.9,523.69
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,643.26,466.78
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,567.91,413.44
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,532.61,389.32
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,495.15,362.88
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,446.7,328.29
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,399.52,293.85
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,320.85,235.64
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,255.14,187.21
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,252.8,180.99
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,230.62,156.41
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,178.7,115.65
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,135.21,83.6
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,90.91,54.94
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.73,39.57
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,42.54,29.01
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,28.74,16.2
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.69,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
