Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.42,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.2,13.29
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,35.96,24.46
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,42.59,30.46
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,84.71,45.54
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,131.42,76.17
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,184.05,116.49
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,237.37,159.77
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,296.68,207.82
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,352.08,252.57
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,409.1,296.97
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,462.92,337.24
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,516.93,375.65
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,568.34,412.1
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,617.58,445.97
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,663.39,475.95
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,707.43,503.87
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,747.23,529.57
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,784.78,553.32
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,817.2,572.52
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,846.66,589.79
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,872.09,605.76
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,894.35,619.8
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,911.06,629.66
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,924.41,637.49
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,932.98,643.34
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,938.15,647.23
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,937.71,646.4
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,933.87,643.6
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,924.73,638.57
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,912.13,631.51
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,895.11,622.1
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,874.6,610.5
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,848.36,594.91
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,819.08,577.33
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,784.8,556.4
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,747.91,533.6
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,706.46,508.23
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,663.04,479.6
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,615.84,446.78
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,567.35,412.17
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,515.08,374.55
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,461.91,335.02
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,406.17,291.76
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,351.29,247.92
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,294.0,201.82
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,236.78,155.25
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,181.51,110.87
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,130.8,72.56
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,81.45,41.5
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,39.6,26.98
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.17,19.72
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.56,12.15
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.65,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.05,12.19
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.51,21.45
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,39.53,27.8
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,82.64,43.28
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,130.3,74.44
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,183.79,115.2
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,237.28,158.61
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,296.31,206.35
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,351.8,251.43
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,408.91,296.49
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,463.24,338.21
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,517.86,378.72
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,568.44,415.13
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,618.27,449.86
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,664.51,481.15
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,709.12,510.52
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,749.61,535.09
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,787.77,557.84
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,820.89,577.14
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,851.15,594.48
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,876.17,609.74
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,897.94,623.02
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,913.74,631.33
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,925.91,637.48
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,934.08,642.62
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,938.82,645.78
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,937.87,644.21
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,933.55,640.7
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,924.43,635.72
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,911.87,628.71
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,894.11,618.53
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,873.04,606.32
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,847.04,590.69
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,818.04,573.13
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,782.38,551.5
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,744.64,528.33
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,702.95,502.5
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,661.93,475.67
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,614.14,442.74
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,565.38,408.28
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,512.66,370.75
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,459.9,331.94
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,404.01,289.1
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,347.52,244.7
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,290.64,199.57
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,236.57,156.03
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,182.12,113.25
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,133.0,76.73
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,85.36,46.53
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.62,31.9
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.88,21.83
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.43
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,13.64,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.42,12.32
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.68,23.22
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,44.54,32.0
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,86.33,47.93
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,132.12,78.17
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,184.09,117.97
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,236.48,160.4
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,293.07,206.38
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,347.83,251.04
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,406.05,297.02
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,425.79,313.92
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,422.7,311.64
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,514.62,378.81
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,616.55,451.57
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,660.75,481.11
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,705.17,510.28
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,745.22,535.13
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,783.03,557.85
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,816.26,577.37
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,846.77,595.03
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,871.79,610.38
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,893.64,623.8
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,909.95,632.89
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,922.86,639.95
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,930.98,645.07
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,935.7,648.22
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,935.22,647.28
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,931.38,644.37
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,922.31,639.31
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,909.83,632.22
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,891.27,620.08
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,869.47,605.98
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,843.2,590.06
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,813.94,572.21
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,778.11,550.29
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,740.26,526.86
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,699.25,501.46
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,659.03,475.17
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,610.93,441.81
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,561.97,407.02
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,509.71,369.74
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,457.44,331.18
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,338.88,244.75
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,247.65,179.63
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,256.45,181.04
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,235.7,156.19
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,181.23,113.24
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,132.0,76.49
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,84.89,46.42
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.82,31.91
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.49,21.38
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.44,11.61
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,13.64,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.2,12.73
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.19,24.43
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,45.14,32.48
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,87.22,49.18
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,132.68,79.29
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,184.54,119.01
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,236.62,161.01
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,293.72,207.35
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,348.74,252.4
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,407.27,298.86
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,461.34,340.69
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,516.3,381.78
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,567.74,418.8
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,618.52,454.02
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,662.99,483.06
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,707.62,511.14
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,747.53,536.48
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,785.19,559.93
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,818.34,579.07
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,848.69,596.26
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,873.88,610.05
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,895.88,621.8
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,911.46,629.98
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,923.49,636.05
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,931.61,640.74
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,936.32,643.47
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,934.9,641.62
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,930.15,637.88
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,920.65,632.69
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,907.78,625.5
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,889.77,615.55
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,868.54,603.57
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,841.99,587.56
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,812.49,569.67
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,775.02,546.82
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,740.67,525.83
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,613.19,437.82
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,497.3,355.68
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,541.08,390.19
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,557.68,403.42
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,504.68,365.66
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,452.43,327.44
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,396.13,284.49
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,342.15,242.23
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,286.75,198.59
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,234.59,156.93
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,181.36,115.81
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,132.73,80.14
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,87.54,50.93
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,50.33,35.56
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.21,24.27
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,25.72,13.0
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.37,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,24.01,12.37
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,40.75,28.19
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,59.95,44.88
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,86.02,61.47
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,113.16,81.31
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,145.25,105.59
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,203.1,146.05
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,280.83,203.33
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,330.85,243.03
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,383.72,284.23
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,434.86,322.79
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,491.58,364.28
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,540.39,398.48
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,589.43,431.64
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,636.7,462.66
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,684.29,492.85
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,724.19,516.66
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,762.44,538.62
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,794.43,555.72
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,828.1,572.54
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,853.26,587.27
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,875.62,600.36
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,896.57,613.31
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,914.71,624.51
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,923.14,631.17
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,928.28,635.93
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,928.22,636.8
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,924.84,635.58
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,915.4,631.45
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,902.68,625.29
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,884.89,614.62
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,863.98,601.96
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,747.08,524.72
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,629.28,442.48
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,692.2,491.43
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,730.24,522.07
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,631.01,453.19
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,538.6,388.13
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,551.69,400.88
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,547.51,400.06
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,440.15,322.6
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,346.72,254.74
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,283.24,208.59
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,225.06,166.0
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,194.02,142.82
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,164.17,120.23
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,133.87,97.3
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,105.61,75.95
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,79.52,56.36
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,55.93,40.65
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,38.39,25.62
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,8.47
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,26.31,13.99
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,44.58,31.59
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,60.61,45.81
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,96.45,64.79
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,124.89,87.6
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,148.13,108.17
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,188.12,139.09
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,233.82,174.53
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,245.07,185.4
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,247.29,188.09
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,273.71,207.72
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,299.92,226.7
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,327.64,246.98
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,355.4,267.04
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,451.83,337.97
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,557.62,413.5
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,598.91,441.93
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,640.64,470.72
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,730.33,535.56
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,822.42,600.39
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,791.15,574.04
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,743.76,537.54
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,766.37,554.79
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,781.49,566.71
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,738.97,534.01
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,693.79,499.61
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,643.47,464.49
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,592.26,428.37
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,517.88,376.34
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,452.75,330.04
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,494.67,360.85
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,542.79,395.02
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,334.05,246.65
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,135.42,98.7
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,152.09,111.85
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,168.61,124.55
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,125.82,92.12
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,83.49,59.68
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,113.1,82.81
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,142.53,105.67
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,143.14,106.61
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,143.67,107.58
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,147.3,110.74
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,150.2,113.28
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,131.3,99.08
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,112.94,85.19
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,94.49,70.75
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,76.33,56.31
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,59.38,42.64
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,42.69,30.44
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,28.67,18.13
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.08,4.62
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.72,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.09
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,19.42,9.94
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,29.17,17.63
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,51.37,35.12
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,73.65,52.49
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,87.94,63.34
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,102.27,74.11
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,147.34,108.57
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,192.98,142.96
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,437.38,325.9
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,687.75,500.84
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,782.34,568.81
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,870.33,631.03
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,812.95,586.51
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,734.13,526.89
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,762.15,547.33
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,788.88,566.18
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,850.91,611.55
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,901.9,649.12
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,892.2,642.77
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,879.59,634.95
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,862.98,623.46
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,843.39,610.02
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,765.57,554.93
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,692.53,502.56
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,686.61,500.51
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,675.63,494.45
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,641.47,472.46
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,604.68,448.21
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,563.51,419.35
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,520.23,388.26
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,379.44,283.95
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,259.79,194.3
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,171.36,127.83
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,86.65,62.85
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,75.6,54.57
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,64.56,46.11
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,53.89,37.8
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,43.24,29.35
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,33.49,21.53
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,23.77,14.4
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,15.38,7.08
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,23.48,11.34
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,39.19,27.03
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,56.3,42.14
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,83.66,59.08
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,113.5,81.52
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,146.4,107.19
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,172.24,128.99
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,193.98,146.94
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,243.99,184.93
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,298.48,226.13
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,339.42,256.83
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,381.47,287.77
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,440.13,331.05
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,498.79,373.65
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,598.88,447.72
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,704.48,524.03
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,745.41,550.98
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,784.28,575.79
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,811.61,591.76
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,841.83,609.6
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,867.1,625.29
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,889.32,639.01
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,906.11,647.95
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,919.64,654.85
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,927.11,659.3
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,931.28,661.79
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,930.76,661.81
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,926.98,659.89
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,918.09,654.44
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,905.88,646.99
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,578.47,426.25
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,219.61,160.13
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,155.32,113.08
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,91.76,65.03
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,111.32,80.12
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,130.82,95.09
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,192.56,142.36
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,253.4,188.52
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,258.69,192.83
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,258.84,193.42
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,238.05,178.58
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,217.38,163.69
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,212.14,160.0
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,204.64,154.18
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,177.18,133.22
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,150.3,112.46
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,123.5,91.52
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,98.02,71.6
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,74.46,53.52
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,52.96,38.83
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,36.34,24.3
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,18.51,7.27
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,23.76,11.21
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.95,25.14
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,49.42,36.32
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,88.61,53.41
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,131.96,82.97
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,182.31,121.83
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,234.66,164.53
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,289.53,209.68
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,343.4,254.23
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,399.76,299.79
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,453.61,341.89
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,509.18,384.06
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,515.95,387.4
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,499.36,372.47
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,523.95,388.63
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,545.42,401.89
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,586.44,429.88
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,627.97,457.62
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,740.96,538.35
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,844.92,607.04
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,825.19,589.74
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,780.16,553.83
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,784.89,554.63
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,780.68,549.34
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,802.43,562.73
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,815.71,570.55
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,780.79,545.37
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,750.76,523.62
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,848.1,593.78
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,915.66,637.77
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,898.68,626.3
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,878.27,613.66
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,851.63,598.36
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,821.98,581.09
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,781.17,556.93
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,745.06,535.33
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,702.84,508.17
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,659.01,479.18
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,611.32,446.76
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,562.48,412.51
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,509.32,374.52
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,456.76,335.68
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,400.71,292.53
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,346.06,249.2
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,289.36,203.73
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,235.88,160.25
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,181.43,116.94
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,132.54,79.9
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,84.26,48.11
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,45.99,32.83
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.78,21.24
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.13,8.62
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.28,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.01,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.53,9.32
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,34.0,22.65
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,45.18,32.72
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,86.68,48.43
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,132.97,79.68
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,185.99,120.82
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,239.3,164.68
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,297.64,213.01
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,302.76,225.08
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,270.92,204.42
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,384.62,289.54
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,525.56,393.77
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,577.24,431.73
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,626.46,467.34
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,673.64,499.79
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,719.39,530.0
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,760.23,555.04
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,798.72,578.19
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,832.36,598.23
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,863.22,616.34
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,888.57,632.11
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,910.63,645.85
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,927.91,655.27
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,941.73,662.58
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,949.69,667.66
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,954.1,670.67
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,953.11,669.43
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,948.58,666.09
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,939.12,660.75
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,926.13,653.28
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,907.41,642.23
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,885.36,629.09
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,858.24,612.66
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,828.06,594.18
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,793.07,572.42
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,755.54,548.79
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,713.67,521.77
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,669.8,491.75
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,621.18,457.53
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,572.61,422.41
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,518.93,383.38
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,465.12,342.93
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,407.64,297.87
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,351.71,252.8
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,291.89,204.27
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,236.59,158.59
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,180.39,113.32
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,129.71,74.62
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,81.31,43.23
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,41.39,28.84
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.97,18.79
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.63,7.08
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
