Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.1,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.76,8.35
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.25,21.97
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,44.21,31.87
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,85.21,47.26
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,131.84,78.97
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,185.22,120.59
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,238.43,164.59
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,296.69,213.14
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,354.23,261.49
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,411.67,308.74
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,425.11,321.25
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,412.25,311.29
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,513.42,387.71
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,623.65,469.35
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,592.69,442.09
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,521.23,385.32
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,574.58,422.52
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,623.15,455.29
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,656.26,476.76
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,688.86,497.71
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,722.27,520.57
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,762.27,547.54
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,857.71,616.31
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,937.96,667.67
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,916.2,652.41
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,871.31,617.04
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,919.07,654.08
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,944.68,670.29
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,882.58,629.43
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,802.94,571.3
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,854.61,612.71
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,880.39,631.57
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,853.66,615.75
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,823.96,598.18
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,785.89,573.84
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,751.02,551.51
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,708.55,522.87
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,664.35,491.9
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,615.81,457.2
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,566.47,421.1
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,513.29,382.04
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,459.11,341.06
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,402.48,296.48
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,347.42,251.99
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,290.17,205.46
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,236.14,160.96
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,181.5,117.09
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,132.71,79.87
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,83.9,47.5
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,45.48,32.21
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.45,20.75
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.17,7.44
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,24.55,10.41
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.05,29.19
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,55.85,41.66
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,93.13,58.0
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,136.76,87.99
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,187.96,127.27
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,241.45,169.85
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,300.59,217.76
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,356.65,263.93
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,415.18,310.89
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,471.19,354.13
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,529.9,397.94
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,582.32,436.39
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,634.27,473.3
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,682.87,507.02
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,730.41,539.13
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,767.71,562.28
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,806.78,585.96
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,841.1,606.15
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,872.77,624.39
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,898.13,639.97
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,920.28,653.52
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,938.65,663.31
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,953.67,671.02
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,961.03,675.35
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,964.9,677.62
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,964.83,676.15
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,961.28,672.63
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,950.93,666.35
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,937.08,658.0
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,918.38,645.61
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,896.28,631.13
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,869.24,615.86
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,839.17,598.55
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,803.69,576.55
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,765.66,552.68
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,722.62,525.04
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,677.69,494.22
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,630.79,461.38
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,580.05,425.05
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,525.8,385.91
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,471.52,345.44
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,413.33,300.2
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,354.8,253.55
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,296.05,206.59
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,240.3,161.2
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,183.54,115.72
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,132.53,76.93
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,83.01,44.77
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,42.49,29.56
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.46,18.17
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.64,5.74
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.19,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.16,7.68
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.78,23.16
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,46.49,29.74
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,89.1,51.4
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,135.05,82.83
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,188.16,124.06
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,241.1,167.28
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,300.06,215.8
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,356.21,262.19
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,415.85,309.92
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,471.62,352.71
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,528.49,394.7
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,580.76,432.55
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,632.35,468.64
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,677.79,499.44
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,723.88,529.38
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,764.95,555.5
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,803.72,579.86
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,837.38,599.47
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,868.21,617.09
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,893.85,631.26
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,916.24,643.34
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,933.87,652.85
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,948.08,660.3
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,955.99,665.31
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,960.36,668.27
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,960.25,667.61
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,956.6,664.87
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,947.05,659.55
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,933.96,652.14
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,915.06,641.48
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,892.75,628.67
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,865.48,612.33
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,835.15,593.96
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,799.87,572.49
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,762.01,549.09
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,719.5,523.16
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,675.03,494.19
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,625.98,459.8
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,577.12,424.6
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,522.84,385.28
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,468.48,344.59
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,410.66,299.41
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,354.3,254.12
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,293.83,205.25
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,237.96,159.25
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,181.01,113.56
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,129.92,74.68
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,80.95,42.92
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,40.9,28.23
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.34,18.02
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.88,4.45
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.64,3.73
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,31.02,19.91
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,43.83,26.92
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,86.24,47.44
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,133.58,79.74
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,187.87,121.91
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,241.69,166.16
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,300.34,214.54
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,358.87,262.44
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,417.44,309.03
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,473.25,352.15
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,529.78,394.31
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,582.45,432.29
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,632.45,467.22
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,679.9,499.29
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,725.76,528.9
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,766.52,553.48
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,804.97,576.21
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,838.81,596.09
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,869.8,614.0
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,895.51,629.79
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,917.97,643.59
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,935.22,652.85
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,948.98,660.01
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,956.87,665.01
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,961.22,667.97
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,960.62,666.61
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,956.48,663.21
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,946.91,657.94
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,933.81,650.59
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,915.37,640.32
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,893.55,627.92
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,865.8,611.05
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,835.02,592.22
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,798.94,570.14
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,760.58,546.37
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,718.41,520.65
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,674.31,491.8
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,627.39,458.97
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,576.68,422.72
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,522.74,383.84
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,468.72,343.62
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,411.18,298.9
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,354.9,253.92
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,293.99,204.91
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,237.76,158.83
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,181.2,113.52
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,130.17,74.69
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,80.66,42.63
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,40.14,27.57
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.55,17.32
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.11,3.04
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.67,2.66
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,29.82,18.87
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,41.66,24.66
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,85.64,45.77
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,133.38,78.43
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,187.84,121.07
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,242.72,166.67
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,303.77,217.36
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,360.68,264.36
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,419.39,311.33
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,475.4,354.19
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,531.76,395.6
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,583.74,433.24
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,635.62,469.56
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,682.33,501.19
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,727.21,530.03
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,768.3,556.09
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,807.03,580.36
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,840.87,600.36
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,871.67,618.28
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,897.38,634.16
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,919.84,648.03
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,936.61,657.02
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,949.89,663.91
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,958.23,669.18
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,963.03,672.39
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,961.9,671.01
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,957.26,667.56
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,946.78,661.26
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,932.8,652.89
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,888.53,625.46
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,828.99,583.0
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,843.88,598.17
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,834.03,593.48
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,799.08,571.83
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,761.6,548.48
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,718.66,522.12
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,673.84,492.62
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,627.65,460.33
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,577.41,424.39
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,523.19,385.16
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,468.97,344.64
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,411.39,299.82
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,354.88,254.52
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,294.33,205.65
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,238.41,159.68
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,181.39,113.76
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,129.56,74.04
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,80.03,41.89
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,39.43,26.96
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.76,16.61
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.35,1.44
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.28,2.43
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.3,19.24
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,44.87,27.23
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,88.26,48.89
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,135.39,81.18
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,189.62,123.37
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,244.58,168.66
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,304.01,217.67
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,307.36,228.2
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,274.05,206.57
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,390.99,293.89
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,534.14,398.62
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,586.6,435.44
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,638.36,471.0
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,682.93,500.55
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,728.18,529.18
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,681.46,491.12
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,599.37,428.66
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,638.63,454.55
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,678.12,479.28
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,805.9,569.21
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,918.32,641.47
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,857.51,598.93
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,763.24,531.34
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,873.19,609.57
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,956.95,663.08
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,954.35,661.73
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,948.35,659.2
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,938.54,653.91
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,925.35,646.59
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,905.18,635.4
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,881.93,622.25
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,854.73,606.11
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,824.65,588.04
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,793.13,569.22
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,753.15,544.57
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,710.16,517.55
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,665.56,488.28
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,616.27,454.14
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,566.18,418.47
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,512.04,379.27
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,458.45,339.23
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,363.72,268.21
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,287.41,211.34
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,269.21,193.38
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,234.5,160.07
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,179.4,115.41
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,129.27,76.72
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,81.66,45.5
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,41.88,28.94
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.34,16.98
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.52,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,9.55,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.67,1.94
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,31.01,19.74
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,45.67,28.11
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,86.99,49.95
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,133.79,82.47
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,186.36,123.3
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,239.49,166.95
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,297.6,214.85
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,317.41,236.17
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,312.29,234.98
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,407.09,306.17
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,525.13,393.79
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,577.65,431.54
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,629.75,468.07
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,677.11,500.43
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,723.18,531.06
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,759.93,553.4
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,798.62,576.77
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,832.43,596.62
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,863.5,614.51
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,889.4,629.92
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,912.17,643.3
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,928.91,651.92
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,942.26,658.49
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,950.32,662.79
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,954.95,665.09
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,953.3,662.24
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,948.25,657.44
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,938.39,651.18
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,925.15,642.94
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,906.27,631.31
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,884.18,617.77
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,856.77,600.52
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,826.47,581.48
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,789.95,558.82
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,756.35,537.97
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,713.11,510.18
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,668.2,480.02
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,619.14,446.41
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,569.25,411.42
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,514.86,373.17
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,459.81,333.21
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,402.31,289.71
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,346.58,246.28
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,288.24,200.31
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,233.4,156.39
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,178.14,113.08
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,129.13,76.42
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,80.22,44.59
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,42.52,29.29
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.71,17.09
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.12,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,9.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.46,1.47
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.53,20.91
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,46.59,28.79
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,87.6,50.34
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,135.08,83.51
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,188.38,125.0
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,241.47,168.07
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,300.62,216.17
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,356.9,262.3
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,415.39,308.83
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,472.36,352.93
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,529.2,395.55
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,582.0,433.62
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,634.25,469.99
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,682.29,501.49
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,725.19,528.12
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,765.88,553.46
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,804.3,576.95
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,838.08,596.22
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,869.08,613.48
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,894.42,628.67
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,916.55,641.86
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,933.96,650.8
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,947.99,657.68
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,956.19,662.42
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,960.88,665.14
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,959.68,663.41
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,954.98,659.68
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,944.89,653.71
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,931.33,645.73
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,912.49,634.93
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,890.33,622.09
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,862.31,604.85
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,831.34,585.75
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,793.62,562.55
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,759.01,541.23
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,715.43,513.51
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,670.15,483.12
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,620.54,449.06
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,570.18,413.61
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,515.73,375.13
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,460.56,334.85
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,402.48,290.62
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,346.34,246.59
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,287.91,200.25
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,232.94,155.98
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,177.34,112.32
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,128.28,75.66
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,79.01,43.51
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,40.97,27.86
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.57,15.98
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.33,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.26,1.15
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,35.49,23.25
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,52.87,34.5
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,91.41,56.67
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,134.71,86.98
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,185.81,126.29
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,237.32,167.52
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,298.52,216.77
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,353.88,261.59
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,412.04,307.38
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,467.66,349.31
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,525.11,391.07
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,577.55,428.55
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,629.24,464.32
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,676.86,496.45
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,723.4,527.01
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,764.8,552.81
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,804.17,576.28
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,838.64,596.28
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,870.52,614.43
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,896.49,630.0
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,919.38,643.66
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,927.37,646.69
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,941.96,654.03
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,949.85,658.58
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,954.36,661.2
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,953.09,659.44
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,948.48,655.76
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,937.75,649.39
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,923.7,641.08
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,904.08,628.08
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,890.28,618.85
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,861.63,602.86
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,830.18,585.06
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,793.11,562.28
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,753.97,537.99
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,710.22,509.51
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,664.95,479.16
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,615.84,445.47
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,566.15,410.55
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,511.07,371.74
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,456.5,332.02
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,398.84,288.28
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,343.32,244.95
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,285.72,199.57
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,231.94,156.59
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,174.81,111.99
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,126.37,75.81
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,80.18,45.82
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,43.75,30.07
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.73,16.74
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.52,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.7,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,31.04,19.46
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,46.39,27.96
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,87.83,50.18
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,135.52,83.58
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,189.16,125.25
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,243.22,169.26
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,303.31,218.32
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,359.89,264.48
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,418.72,311.03
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,476.55,355.39
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,534.66,398.5
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,587.4,436.31
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,639.57,472.45
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,684.78,502.79
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,731.21,532.34
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,772.59,558.49
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,811.72,582.92
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,845.3,602.68
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,876.07,620.51
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,902.08,635.61
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,924.85,648.66
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,943.28,659.01
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,958.36,667.32
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,966.17,672.6
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,970.39,675.8
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,969.6,674.93
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,965.21,671.91
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,954.85,666.02
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,940.95,658.0
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,922.14,647.25
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,899.94,634.34
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,773.11,549.89
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,634.29,450.79
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,720.1,516.62
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,765.63,551.29
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,722.69,524.43
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,677.81,495.41
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,628.18,460.6
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,578.98,425.19
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,523.97,384.62
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,468.95,342.92
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,410.05,297.26
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,352.71,251.55
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,291.53,202.44
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,235.08,156.29
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,177.71,110.62
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,126.6,71.99
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,76.85,39.89
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,36.88,24.45
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.61,13.39
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.41,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
