Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.1,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,17.62,7.94
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,34.49,22.14
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,51.43,36.39
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,71.91,53.32
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,92.9,70.41
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,96.2,72.9
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,99.01,74.85
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,132.25,101.04
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,166.59,127.77
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,174.27,133.11
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,181.68,138.2
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,176.73,133.95
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,171.47,129.51
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,174.92,131.9
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,178.39,134.32
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,204.0,153.74
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,229.92,173.23
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,282.28,212.11
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,346.06,258.65
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,361.74,269.72
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,377.4,280.89
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,355.99,264.39
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,322.93,239.53
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,320.82,237.96
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,318.57,236.24
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,327.5,242.8
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,336.28,249.24
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,344.44,255.24
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,364.37,269.79
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,385.45,285.36
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,405.95,300.46
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,317.88,236.71
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,224.77,167.9
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,185.69,138.66
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,147.16,109.39
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,82.81,59.86
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,19.46,9.93
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,28.74,17.42
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,38.02,24.93
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,34.9,22.51
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,31.78,20.1
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,18.95,9.78
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,13.64,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,25.51,13.9
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,45.69,29.94
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,74.07,51.0
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,105.95,76.04
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,141.55,104.74
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,193.63,145.46
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,253.7,193.04
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,198.59,153.28
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,120.74,92.4
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,154.82,119.08
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,189.86,145.83
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,166.07,126.68
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,141.64,107.19
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,288.31,220.18
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,447.34,335.31
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,402.69,300.2
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,363.1,269.87
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,422.26,311.49
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,482.95,352.17
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,509.82,370.26
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,536.72,388.6
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,415.63,303.56
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,283.69,208.68
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,261.95,193.61
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,240.16,177.78
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,225.28,167.03
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,210.36,156.13
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,272.86,202.66
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,335.67,248.32
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,363.17,268.22
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,378.67,279.71
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,365.53,270.52
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,352.32,261.43
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,290.45,216.7
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,239.9,179.68
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,229.13,172.53
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,218.38,165.19
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,196.45,148.88
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,174.89,132.73
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,182.17,138.93
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,188.43,144.19
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,206.65,158.54
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,218.05,166.61
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,182.98,138.88
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,148.9,111.55
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,115.26,84.43
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,84.04,59.43
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,55.7,37.62
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,32.06,20.62
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,16.53,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.01,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,26.42,14.34
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,49.02,29.29
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,90.3,55.82
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,81.17,54.66
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,49.45,35.12
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,43.68,30.29
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,37.93,25.44
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,64.12,46.58
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,90.4,67.47
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,176.9,135.44
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,265.88,203.37
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,330.32,252.03
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,406.75,308.84
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,450.87,340.11
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,496.33,371.99
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,600.5,448.54
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,713.79,529.24
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,801.91,592.02
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,887.01,648.12
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,678.86,501.79
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,415.08,305.61
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,580.83,427.99
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,749.13,545.7
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,651.15,475.26
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,550.16,402.72
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,787.19,577.33
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,967.0,698.35
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,836.04,607.46
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,670.51,487.33
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,736.17,536.79
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,794.24,579.05
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,655.83,481.3
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,524.95,386.88
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,666.92,496.23
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,764.06,568.67
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,718.79,537.73
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,671.98,504.84
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,619.17,466.87
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,566.12,427.85
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,509.23,385.75
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,452.86,342.74
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,392.83,295.11
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,335.17,248.11
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,274.79,198.68
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,218.98,152.31
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,161.85,106.24
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,110.83,67.06
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,64.35,36.16
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,30.3,18.83
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.01,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,26.42,13.98
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,49.47,28.9
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,91.97,55.84
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,138.29,90.12
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,193.66,134.23
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,251.43,181.93
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,313.46,233.09
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,371.39,281.3
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,432.18,330.67
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,490.58,376.51
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,551.06,422.64
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,510.48,390.32
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,428.37,325.29
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,589.89,448.95
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,760.23,572.67
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,797.36,596.33
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,837.29,622.51
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,872.81,644.2
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,905.66,663.91
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,931.54,680.22
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,954.13,694.4
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,970.46,703.11
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,983.2,709.55
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,990.86,713.96
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,994.89,716.15
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,992.83,714.83
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,987.14,711.31
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,975.41,704.0
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,960.13,694.52
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,939.05,679.95
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,914.67,663.33
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,884.84,645.57
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,852.07,625.76
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,816.58,602.75
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,772.74,573.91
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,726.93,543.18
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,679.6,509.69
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,625.81,471.02
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,572.45,431.79
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,514.34,388.58
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,457.08,344.81
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,396.22,296.63
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,338.23,249.6
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,277.0,199.96
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,220.64,153.6
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,160.89,105.78
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,111.79,68.31
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,65.36,37.5
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.9,19.83
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.68,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.19,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.75,10.99
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,48.39,25.42
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,95.0,53.59
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,145.32,91.45
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,204.16,139.56
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,261.97,188.51
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,325.57,241.97
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,386.62,292.71
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,448.7,342.7
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,508.29,389.26
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,569.05,435.13
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,621.35,474.23
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,674.62,512.9
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,723.97,546.0
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,771.71,576.45
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,738.53,549.04
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,661.36,488.72
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,798.01,588.6
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,918.42,667.6
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,944.18,682.8
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,966.48,696.48
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,981.09,703.85
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,991.77,708.81
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,998.54,712.84
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,1001.59,714.65
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,998.46,712.67
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,991.63,708.5
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,980.16,701.13
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,965.06,691.59
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,942.3,677.56
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,916.32,661.52
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,886.16,642.44
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,853.04,621.39
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,810.87,594.22
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,773.03,569.84
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,727.23,539.8
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,679.86,506.94
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,625.96,468.64
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,571.82,429.26
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,514.41,387.03
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,457.42,343.83
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,396.17,295.6
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,337.56,248.22
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,276.53,198.67
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,220.21,152.25
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,162.1,105.7
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,110.08,65.95
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,62.99,34.85
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.84,17.18
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,12.73,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.96,10.16
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,47.89,25.27
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,95.3,55.0
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,144.33,91.73
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,202.07,138.41
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,214.7,158.24
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,195.44,149.02
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,213.06,163.39
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,231.67,177.78
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,267.61,204.69
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,304.82,232.01
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,479.31,364.82
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,667.04,500.71
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,716.34,532.18
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,759.32,558.35
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,800.83,583.82
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,840.03,607.4
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,874.01,626.7
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,905.12,644.01
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,930.36,657.44
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,952.31,668.68
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,969.84,676.58
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,983.93,682.39
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,990.54,685.13
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,993.49,685.82
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,990.79,684.2
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,984.43,680.57
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,972.0,673.43
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,956.0,664.29
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,934.7,652.01
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,910.13,637.8
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,798.4,567.26
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,668.92,478.68
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,623.36,450.54
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,578.44,421.32
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,580.62,426.8
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,583.25,431.62
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,551.73,410.69
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,515.23,385.66
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,485.77,364.18
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,444.75,333.0
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,387.32,288.41
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,331.07,243.36
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,270.71,194.67
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,215.1,149.06
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,155.4,101.49
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,106.67,64.49
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,60.52,33.8
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,27.28,15.78
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.19,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.67,10.4
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,48.89,27.93
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,92.39,56.23
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,138.77,90.85
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,193.8,134.4
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,251.19,180.89
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,311.68,228.96
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,335.95,251.47
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,342.64,258.63
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,436.25,328.26
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,546.47,407.61
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,550.37,408.83
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,531.85,394.19
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,641.21,472.93
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,749.43,547.45
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,726.62,527.27
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,677.77,490.28
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,703.4,506.99
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,727.38,521.72
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,843.43,602.94
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,945.68,668.63
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,963.69,679.58
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,966.96,682.43
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,974.13,687.32
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,977.84,690.12
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,974.62,688.01
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,979.61,691.15
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,967.75,684.56
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,952.43,676.02
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,930.91,664.13
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,906.24,650.17
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,823.34,597.61
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,736.24,537.75
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,654.22,481.79
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,586.89,434.51
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,468.56,349.84
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,360.17,270.17
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,373.47,281.81
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,373.84,283.11
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,410.19,312.19
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,428.57,325.38
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,346.14,261.64
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,274.81,206.34
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,226.23,167.32
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,180.47,129.92
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,134.63,92.9
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,93.46,60.59
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,55.73,33.77
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,26.5,14.92
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,12.73,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.93,9.49
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,48.46,26.79
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,92.34,55.17
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,139.28,90.48
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,197.29,136.9
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,252.97,182.84
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,314.03,232.45
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,372.06,279.34
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,432.99,327.03
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,490.42,370.29
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,549.07,412.97
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,602.77,451.33
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,655.06,487.68
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,703.58,519.93
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,750.75,549.92
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,645.67,472.68
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,495.18,361.74
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,569.03,414.68
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,657.44,474.4
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,804.94,578.34
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,946.45,669.63
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,964.01,677.78
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,966.81,678.33
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,973.45,682.89
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,976.61,685.37
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,973.28,683.98
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,978.26,687.93
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,965.85,680.46
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,949.98,671.11
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,927.62,658.38
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,902.22,643.73
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,772.65,557.58
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,641.17,464.75
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,713.16,521.12
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,756.92,555.52
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,710.59,525.05
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,664.66,494.4
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,610.78,456.76
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,556.92,418.17
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,499.53,376.52
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,443.22,334.31
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,383.34,287.65
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,326.04,241.65
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,265.64,192.73
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,207.63,145.16
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,151.77,100.14
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,103.83,63.36
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,58.33,32.83
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.77,13.89
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.28,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.12,8.49
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,48.74,27.69
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,92.02,56.63
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,138.24,91.7
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,193.04,135.79
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,214.3,159.33
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,218.78,166.93
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,254.64,195.88
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,290.04,223.67
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,408.21,314.53
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,544.03,416.76
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,529.51,403.74
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,489.58,371.41
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,613.22,464.48
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,747.05,560.86
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,789.04,587.91
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,829.01,614.01
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,864.47,635.97
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,897.54,656.21
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,923.52,672.73
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,946.38,687.27
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,810.79,592.76
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,636.07,464.6
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,825.01,604.72
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,984.41,713.72
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,983.37,710.76
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,978.71,706.8
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,966.2,700.39
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,950.22,691.84
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,930.01,679.46
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,897.33,658.81
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,875.86,645.43
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,842.58,624.01
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,798.68,595.26
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,753.72,565.56
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,709.09,534.48
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,660.58,499.9
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,527.97,401.22
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,411.74,313.01
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,439.16,335.64
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,441.96,337.11
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,381.08,288.4
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,323.09,241.08
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,262.97,191.8
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,205.32,144.1
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,149.25,99.01
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,101.61,62.58
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,56.42,31.94
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,24.22,12.28
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,14.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.28,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.84,8.46
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,48.07,26.73
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,91.45,55.38
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,119.39,82.92
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,133.85,99.83
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,120.7,91.69
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,99.33,75.55
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,159.16,122.88
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,221.56,171.49
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,161.29,123.52
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,95.01,70.38
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,168.98,128.51
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,245.29,187.13
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,246.67,187.17
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,247.68,187.1
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,204.12,153.52
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,160.43,119.73
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,309.0,232.71
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,457.02,340.62
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,554.31,411.11
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,641.57,473.32
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,721.76,530.55
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,789.97,578.91
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,629.78,464.27
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,466.13,344.12
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,753.34,560.26
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,980.5,715.95
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,687.09,512.55
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,328.67,243.94
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,355.32,264.77
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,369.2,275.27
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,483.57,361.58
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,579.62,432.53
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,693.15,520.76
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,762.56,574.53
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,715.76,543.36
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,667.5,510.11
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,612.61,469.7
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,558.62,429.06
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,351.24,271.51
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,163.83,125.11
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,111.7,84.42
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,61.0,44.0
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,51.22,36.3
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,41.46,28.45
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,32.16,20.77
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,22.88,13.0
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,14.94,6.29
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
