Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,11.37,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.61,6.52
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,47.66,25.4
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,92.32,54.75
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,117.86,81.77
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,125.77,94.44
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,171.53,130.49
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,224.43,172.36
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,243.97,188.67
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,258.07,199.59
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,305.9,236.06
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,356.7,274.13
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,450.34,345.31
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,547.35,417.59
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,597.72,452.31
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,639.32,480.48
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,681.51,509.81
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,723.49,538.61
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,749.78,554.7
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,773.76,569.12
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,762.19,559.24
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,757.91,554.31
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,733.4,534.86
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,692.8,504.73
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,747.51,543.37
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,787.84,571.63
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,797.09,578.63
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,804.21,584.46
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,828.41,601.72
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,838.85,609.89
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,794.19,579.31
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,739.18,541.96
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,711.76,523.52
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,683.26,504.09
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,652.38,483.49
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,619.94,461.59
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,567.53,425.3
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,516.6,389.56
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,505.66,383.24
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,494.55,375.74
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,452.73,344.84
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,407.79,310.59
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,351.42,266.01
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,297.64,222.58
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,241.24,177.07
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,189.6,134.92
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,137.38,93.25
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,91.86,58.43
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,51.56,30.39
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,22.57,9.57
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.37,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.27,6.33
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,48.26,27.31
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,92.0,57.04
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,138.47,92.59
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,193.76,137.18
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,249.19,182.96
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,314.95,236.53
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,372.6,283.32
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,433.3,331.11
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,491.69,375.22
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,552.17,419.4
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,606.67,459.24
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,661.05,498.0
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,708.36,530.22
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,756.11,561.13
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,798.57,588.44
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,838.96,614.13
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,785.85,573.07
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,704.68,510.68
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,835.82,605.74
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,953.74,683.97
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,965.94,690.72
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,974.25,695.99
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,981.15,700.14
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,984.56,702.18
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,981.46,699.21
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,974.87,694.19
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,962.36,686.56
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,946.48,676.92
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,924.03,663.13
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,898.55,647.44
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,867.36,628.98
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,833.56,608.7
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,794.12,583.28
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,752.57,556.29
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,708.47,526.35
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,660.35,492.87
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,606.89,454.94
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,553.3,416.03
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,494.77,372.89
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,437.55,329.5
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,376.99,281.97
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,319.25,235.47
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,255.2,183.95
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,200.05,138.86
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,144.26,94.41
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,96.74,58.36
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,51.96,28.43
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.17,7.54
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.91,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.83,4.83
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,48.73,26.67
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,93.11,56.87
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,140.69,93.48
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,197.01,139.14
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,255.43,187.35
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,316.87,237.24
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,375.38,284.47
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,437.0,332.71
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,493.67,375.09
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,551.11,416.47
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,605.34,455.83
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,659.56,494.18
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,708.65,527.34
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,753.94,556.94
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,703.34,516.65
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,623.75,455.86
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,657.98,479.48
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,691.81,501.91
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,825.1,597.45
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,950.66,680.61
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,966.5,688.19
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,978.88,694.6
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,985.74,698.64
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,989.09,700.63
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,984.93,698.03
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,977.27,693.42
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,964.67,685.8
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,948.69,676.17
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,925.26,662.23
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,898.87,646.41
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,782.22,567.18
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,661.97,481.48
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,703.8,514.76
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,727.6,534.33
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,620.83,459.44
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,519.59,387.31
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,531.42,397.97
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,523.96,393.5
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,456.22,343.9
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,392.08,296.05
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,335.68,252.34
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,280.03,208.66
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,226.14,166.09
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,176.9,126.76
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,128.07,88.28
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,85.61,55.78
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,47.25,28.21
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,19.34,5.1
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,9.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.16,3.23
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,46.59,27.65
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,86.91,56.85
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,116.93,82.69
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,143.05,105.86
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,195.69,147.8
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,253.8,194.1
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,237.4,183.3
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,204.42,157.49
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,189.24,144.98
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,166.96,126.74
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,287.44,219.64
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,420.68,317.89
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,513.67,384.36
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,605.0,447.82
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,709.04,520.99
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,816.73,594.05
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,850.27,612.55
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,881.36,629.6
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,906.78,644.75
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,929.43,658.19
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,875.78,620.33
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,806.53,571.92
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,890.19,630.65
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,962.82,679.51
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,860.05,608.26
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,747.79,530.26
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,727.15,518.02
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,705.41,504.19
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,673.57,483.52
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,628.93,454.27
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,616.46,448.29
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,613.65,448.43
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,552.83,406.81
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,504.78,373.63
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,593.81,442.04
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,646.75,482.69
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,581.56,435.99
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,515.33,388.33
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,469.78,355.22
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,422.54,319.52
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,363.22,273.13
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,306.84,227.88
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,246.97,179.71
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,192.77,135.57
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,137.8,91.92
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,91.24,56.56
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,47.9,26.66
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.7,3.05
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.46,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.46,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.7,3.17
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,48.28,27.33
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,92.04,58.06
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,138.88,94.21
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,194.5,139.12
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,248.89,184.16
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,309.34,233.62
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,366.82,279.95
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,431.79,330.48
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,489.09,373.85
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,548.29,417.22
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,602.3,456.12
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,656.4,493.94
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,705.0,526.14
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,752.61,556.78
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,690.14,507.53
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,590.5,432.68
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,505.95,371.02
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,402.17,294.47
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,559.0,407.77
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,720.73,517.81
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,716.24,511.43
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,695.97,496.35
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,671.18,479.06
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,644.99,460.81
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,654.33,467.97
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,662.51,474.13
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,645.78,463.27
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,628.25,452.01
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,672.73,484.4
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,700.08,504.87
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,766.41,554.52
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,813.75,590.64
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,774.54,565.36
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,733.58,539.1
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,685.49,508.04
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,636.75,475.7
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,509.15,383.18
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,387.98,293.34
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,312.99,237.96
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,239.86,182.83
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,207.24,157.88
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,175.82,133.4
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,193.06,143.64
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,187.97,133.36
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,133.82,90.38
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,86.84,54.67
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,45.99,25.99
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.12,0.08
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,9.55,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,9.55,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.15,1.54
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,47.32,27.38
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,88.75,57.14
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,134.26,92.3
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,191.21,138.01
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,244.9,182.07
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,304.35,230.29
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,315.72,241.86
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,319.33,245.44
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,361.72,277.51
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,404.31,308.8
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,518.38,394.18
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,646.05,486.47
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,695.38,519.22
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,744.18,551.31
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,786.33,578.98
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,826.83,605.11
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,861.52,625.6
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,893.97,644.43
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,807.72,582.19
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,702.03,505.36
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,844.22,608.06
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,973.13,694.27
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,979.62,697.48
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,982.68,699.73
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,980.34,697.29
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,974.49,692.79
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,845.89,606.41
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,704.42,506.22
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,711.6,513.55
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,715.82,517.94
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,786.6,572.84
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,830.71,607.28
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,790.65,581.43
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,745.42,551.78
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,641.38,478.39
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,543.64,407.99
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,423.77,320.06
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,302.76,229.22
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,315.91,240.81
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,319.58,243.87
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,274.94,209.06
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,232.04,175.11
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,184.48,137.36
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,144.06,104.79
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,104.31,73.15
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,69.17,45.71
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,38.51,22.73
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.72,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.19,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.01,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.31,0.55
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,48.48,24.78
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,97.15,57.64
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,147.28,96.52
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,207.15,145.49
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,202.18,151.18
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,166.42,127.87
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,197.86,152.55
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,230.2,177.33
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,247.3,189.8
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,263.1,200.96
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,324.04,246.68
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,397.82,300.8
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,452.54,339.94
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,509.87,380.29
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,549.22,407.63
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,588.97,435.04
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,676.87,497.69
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,768.38,561.22
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,873.94,637.17
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,961.53,694.04
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,975.55,700.88
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,985.88,706.03
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,991.56,709.75
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,993.63,711.33
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,941.1,677.8
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,862.31,621.1
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,747.14,541.72
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,632.62,460.78
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,401.02,297.2
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,159.33,116.82
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,149.96,110.38
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,140.69,103.66
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,205.94,153.89
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,271.34,203.5
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,306.3,230.48
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,329.56,248.63
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,341.96,258.98
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,341.37,259.41
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,349.15,266.53
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,340.26,259.99
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,293.85,223.4
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,248.23,186.7
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,229.77,168.26
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,197.04,136.23
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,138.95,89.57
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,88.77,51.53
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,43.58,21.84
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.3,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.1,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.01,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,17.9,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,48.71,26.16
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,94.72,57.73
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,143.0,95.12
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,203.92,144.8
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,261.76,193.16
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,326.32,246.45
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,270.51,208.22
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,173.55,132.92
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,261.03,201.04
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,360.13,276.24
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,376.64,286.95
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,390.31,295.44
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,580.76,440.39
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,773.79,577.81
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,815.42,603.81
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,854.72,629.0
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,889.0,649.64
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,920.49,668.31
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,805.65,587.85
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,637.06,463.63
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,706.54,513.43
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,762.35,552.31
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,796.03,576.19
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,840.48,606.96
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,930.97,673.51
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,991.8,713.05
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,933.54,675.05
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,852.3,616.69
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,708.17,516.98
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,569.33,417.71
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,430.82,319.12
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,298.84,221.89
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,492.18,369.29
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,645.41,481.44
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,599.26,449.27
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,544.34,411.33
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,519.93,394.44
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,482.91,367.72
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,417.3,318.8
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,349.92,267.71
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,299.52,228.02
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,251.75,189.63
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,201.21,149.03
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,155.07,111.64
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,109.78,75.62
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,70.2,45.22
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,37.4,20.96
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.99,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.28,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.01,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,18.49,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,47.55,26.89
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,91.25,58.03
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,138.32,94.17
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,195.51,140.1
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,251.11,186.09
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,313.32,236.97
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,375.67,287.16
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,438.25,336.27
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,496.23,380.77
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,556.18,425.54
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,543.5,413.96
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,507.02,384.09
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,630.66,476.47
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,765.1,572.36
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,803.75,596.91
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,843.61,622.67
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,758.73,558.41
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,630.94,462.0
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,804.37,588.77
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,957.99,692.28
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,860.51,622.03
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,738.01,531.56
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,687.85,497.0
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,650.6,470.28
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,686.59,496.46
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,735.37,530.44
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,737.29,532.12
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,737.22,532.81
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,840.0,609.52
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,914.58,661.22
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,881.61,639.58
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,845.92,616.88
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,801.6,588.29
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,756.0,558.64
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,709.71,528.78
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,659.75,494.9
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,603.92,455.01
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,548.31,414.33
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,488.18,369.71
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,429.67,325.02
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,366.58,275.13
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,307.44,227.24
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,242.03,174.51
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,186.59,129.19
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,129.31,84.2
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,82.68,49.59
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,39.97,20.28
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,15.46,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.1,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.27,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,47.12,27.64
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,89.68,58.66
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,135.62,93.84
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,195.07,141.3
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,252.41,187.84
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,319.06,241.76
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,381.96,292.85
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,445.32,343.16
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,507.66,390.87
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,573.46,439.8
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,628.78,479.52
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,684.06,518.1
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,733.74,551.95
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,785.05,584.69
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,827.99,612.42
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,868.77,638.5
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,904.06,659.4
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,936.69,678.4
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,962.84,694.47
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,985.69,708.46
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,990.25,709.32
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,1002.24,715.2
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,1007.68,718.04
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,1009.5,718.75
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,1004.68,715.75
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,1008.09,718.19
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,993.36,708.76
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,975.1,697.33
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,950.21,682.08
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,922.22,664.87
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,888.8,643.78
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,852.7,620.9
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,810.93,594.39
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,767.07,566.25
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,717.27,533.32
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,668.08,499.06
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,611.04,458.47
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,554.36,417.18
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,493.62,372.29
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,434.52,327.32
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,369.95,277.04
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,309.5,228.64
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,242.64,174.7
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,186.08,128.47
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,127.76,82.87
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,80.91,48.37
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,38.16,18.78
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,13.64,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
