Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,13.51,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,47.78,21.9
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,100.53,60.52
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,154.03,102.97
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,218.37,155.69
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,279.89,206.71
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,348.29,262.05
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,410.72,311.73
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,476.09,361.69
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,535.45,405.57
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,596.21,448.78
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,652.44,486.94
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,708.19,522.7
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,757.77,552.24
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,805.75,579.94
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,841.32,600.72
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,880.86,623.87
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,914.38,642.22
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,944.96,658.64
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,969.58,673.36
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,990.78,686.13
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,1005.9,694.57
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,1017.36,700.92
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,1022.05,704.12
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,1022.94,705.23
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,1017.99,703.57
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,1009.26,699.72
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,994.33,691.62
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,975.8,681.39
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,950.86,665.85
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,922.64,648.33
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,888.02,628.93
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,850.6,607.57
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,808.24,581.88
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,769.55,558.31
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,718.03,526.57
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,665.32,492.81
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,607.51,452.38
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,549.77,410.83
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,487.09,364.76
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,426.22,318.47
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,360.15,266.42
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,298.03,215.98
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,231.88,162.58
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,173.07,114.48
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,111.39,66.61
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,62.94,30.78
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,20.07,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,13.99,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,49.66,22.65
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,103.08,62.57
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,156.85,105.5
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,221.31,158.41
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,283.22,209.58
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,351.58,264.28
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,414.01,312.76
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,479.43,360.85
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,539.42,401.85
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,601.04,441.3
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,657.07,478.56
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,712.62,513.96
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,762.3,544.38
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,810.32,573.38
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,853.16,599.24
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,885.48,618.47
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,918.53,637.75
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,948.53,655.07
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,972.82,668.66
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,993.72,680.31
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,1010.93,688.45
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,1024.61,694.6
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,1029.22,696.98
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,1030.02,697.38
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,1023.99,694.85
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,1014.21,690.28
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,998.72,681.61
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,979.65,670.95
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,953.73,657.78
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,924.6,642.5
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,889.67,622.77
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,852.03,601.17
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,810.09,576.54
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,759.84,546.13
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,707.87,515.1
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,656.82,482.39
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,597.86,442.01
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,539.54,400.83
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,476.16,355.07
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,414.83,309.2
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,348.15,257.44
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,286.16,207.84
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,220.8,155.71
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,161.21,107.73
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,101.96,62.15
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,55.87,27.75
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,19.38,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,10.16,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,45.41,21.6
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,93.08,58.63
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,144.21,98.85
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,205.63,148.3
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,266.15,197.15
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,338.48,254.12
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,400.49,302.34
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,466.04,351.57
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,430.84,325.15
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,357.3,269.02
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,435.43,326.56
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,510.02,379.47
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,548.59,404.68
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,586.7,429.38
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,737.33,534.78
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,890.35,632.57
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,747.55,534.0
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,556.16,398.09
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,460.51,332.84
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,377.44,273.53
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,729.84,526.76
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,1028.93,715.35
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,796.23,563.62
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,496.72,354.93
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,794.12,568.06
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,1022.16,714.19
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,1006.57,703.25
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,987.38,692.59
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,962.22,678.26
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,933.76,661.83
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,899.0,640.91
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,869.01,623.0
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,825.19,596.29
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,779.24,567.89
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,726.99,535.62
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,673.55,500.94
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,615.78,460.43
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,557.89,418.63
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,494.51,371.85
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,431.94,324.13
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,364.51,271.27
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,300.95,219.72
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,233.24,164.62
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,173.02,115.0
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,110.4,65.96
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,61.07,28.16
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,19.02,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,10.65,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,46.06,21.26
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,93.97,59.4
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,145.54,100.84
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,207.37,151.81
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,266.0,200.58
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,330.69,252.92
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,395.21,304.3
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,459.77,354.16
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,519.11,397.97
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,579.8,441.24
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,634.79,479.82
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,689.79,517.37
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,739.53,550.34
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,788.2,581.07
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,830.68,607.02
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,871.15,631.39
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,804.08,582.14
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,714.47,515.69
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,850.15,612.35
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,975.23,694.15
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,989.92,700.93
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,1001.17,706.57
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,1005.36,709.36
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,1005.98,710.11
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,893.66,636.54
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,763.62,545.94
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,640.91,462.44
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,536.62,388.72
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,741.47,539.52
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,899.42,648.78
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,863.71,625.14
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,830.36,604.37
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,556.76,413.45
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,278.83,205.99
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,255.54,190.23
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,223.83,167.31
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,308.34,233.48
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,370.59,281.04
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,291.5,221.42
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,227.98,173.07
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,190.63,144.3
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,155.32,116.54
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,115.22,84.62
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,82.2,58.09
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,51.69,33.89
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,24.01,10.85
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.28,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.89,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,44.13,19.28
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,93.42,57.8
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,145.29,99.01
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,211.31,153.0
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,211.54,159.99
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,193.67,149.12
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,229.32,177.35
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,265.72,205.35
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,301.61,232.34
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,337.86,259.05
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,382.72,292.33
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,429.06,326.17
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,409.71,309.38
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,372.94,279.96
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,392.7,293.52
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,412.52,306.81
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,417.85,309.13
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,422.4,310.96
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,560.96,411.67
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,703.59,511.17
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,739.59,534.44
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,774.81,557.61
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,911.29,654.82
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,1007.26,717.0
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,958.77,685.68
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,882.56,632.61
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,849.22,611.4
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,814.25,588.64
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,872.1,633.11
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,907.03,657.31
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,871.61,634.63
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,833.66,610.64
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,789.59,582.54
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,743.76,552.92
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,653.4,490.32
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,562.99,425.25
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,518.5,393.64
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,472.44,359.79
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,416.79,318.21
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,361.97,275.97
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,303.46,229.14
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,248.08,183.67
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,189.51,136.06
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,137.67,93.62
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,85.78,52.98
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,44.02,18.95
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,15.7,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,9.22,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,43.89,18.58
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,92.95,57.96
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,144.62,99.52
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,207.55,151.74
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,269.93,204.27
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,336.3,259.08
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,397.53,308.8
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,462.23,359.68
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,427.63,332.29
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,353.06,272.66
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,364.46,280.01
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,361.86,276.35
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,400.68,304.1
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,428.84,323.57
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,518.89,390.64
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,628.75,469.67
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,651.62,482.92
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,672.48,495.12
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,831.48,611.39
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,970.58,704.32
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,994.75,718.83
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,1004.39,724.93
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,1008.51,727.38
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,1008.97,727.64
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,1002.29,722.35
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,992.01,714.94
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,911.39,662.7
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,818.49,596.73
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,666.08,490.24
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,520.26,384.62
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,307.99,231.31
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,115.42,84.47
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,138.41,102.67
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,161.63,120.83
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,118.42,87.63
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,76.19,54.8
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,50.39,34.58
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,24.69,14.18
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,21.59,11.79
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,18.49,9.37
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,15.39,6.91
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.3,4.42
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.22,1.88
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.14,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.94,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.75,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.1,0.8
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,18.48,9.15
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,30.85,19.64
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,43.26,30.1
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,56.67,41.15
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,70.23,52.09
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,108.52,82.97
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,147.98,114.29
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,244.66,190.71
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,354.11,274.65
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,375.66,289.64
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,395.29,303.21
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,331.69,253.39
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,262.58,199.04
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,352.36,266.94
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,433.48,326.43
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,249.76,188.84
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,68.39,48.17
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,79.12,56.64
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,90.05,65.08
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,240.37,180.53
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,392.73,292.5
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,640.35,473.83
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,869.67,630.7
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,478.01,358.78
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,84.63,60.39
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,302.1,228.31
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,538.13,398.09
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,550.67,406.49
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,561.22,414.93
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,410.59,307.39
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,268.25,201.96
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,219.52,165.87
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,171.97,129.74
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,121.6,91.21
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,72.63,52.86
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,81.13,59.9
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,89.93,67.16
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,78.58,58.39
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,67.27,49.54
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,56.11,40.56
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,45.01,31.49
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,34.38,22.72
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,23.77,13.82
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,14.94,6.27
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.18,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.22,0.07
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,18.48,9.28
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,30.85,19.91
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,43.26,30.49
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,57.15,42.17
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,71.18,53.78
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,76.92,58.38
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,82.72,62.94
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,73.03,54.65
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,63.71,46.74
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,60.62,44.07
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,57.54,41.42
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,48.68,34.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,39.83,26.84
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,75.42,55.53
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,111.8,84.48
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,121.96,92.2
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,132.17,99.92
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,132.7,100.23
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,133.24,100.59
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,168.96,128.41
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,205.13,156.17
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,246.02,187.56
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,287.38,219.01
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,236.78,180.35
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,186.94,142.03
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,253.5,193.76
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,336.76,257.12
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,230.33,175.93
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,142.35,107.57
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,207.3,159.29
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,273.13,211.03
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,181.96,140.14
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,94.31,70.64
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,254.24,200.38
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,395.12,310.5
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,347.33,273.35
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,301.42,237.79
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,263.17,208.21
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,225.98,178.8
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,187.88,147.72
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,151.32,117.37
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,114.14,86.46
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,79.86,57.81
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,46.22,30.07
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,18.61,3.22
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,15.86,3.85
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,32.08,20.49
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,53.9,39.25
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,76.17,58.3
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,101.14,79.1
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,131.93,104.45
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,174.7,139.22
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,220.75,176.19
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,231.97,184.3
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,241.43,190.75
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,291.05,229.3
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,343.06,268.91
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,328.65,255.89
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,311.89,241.24
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,342.75,264.36
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,374.12,287.47
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,373.78,285.79
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,372.97,283.93
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,433.97,329.45
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,496.07,374.73
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,609.65,457.04
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,724.56,536.93
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,590.79,441.12
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,455.42,342.29
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,416.96,314.63
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,378.66,286.34
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,372.32,282.05
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,365.83,277.54
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,357.58,271.87
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,349.2,266.11
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,395.73,302.6
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,453.01,346.26
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,398.41,306.01
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,358.33,276.48
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,313.14,242.45
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,269.57,209.27
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,348.82,273.72
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,409.53,321.17
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,359.38,281.9
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,310.53,243.17
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,291.79,225.89
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,260.41,196.56
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,192.73,140.25
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,137.11,93.85
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,81.64,49.67
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,36.67,5.09
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,12.78,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,40.7,12.7
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,102.25,63.63
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,157.71,109.61
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,224.36,165.89
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,286.47,219.22
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,354.81,276.2
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,418.12,327.21
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,484.58,378.31
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,544.98,422.1
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,605.23,463.68
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,661.12,501.6
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,716.56,536.84
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,766.31,566.61
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,814.49,594.62
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,856.25,619.02
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,887.31,636.31
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,920.11,654.27
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,949.93,670.17
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,973.64,683.61
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,993.97,695.09
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,1011.3,704.52
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,1025.09,711.94
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,1029.57,715.32
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,1030.22,716.67
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,1023.92,712.58
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,1013.83,706.4
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,997.47,697.05
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,977.49,685.66
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,951.57,670.69
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,922.35,653.73
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,887.33,633.08
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,849.53,610.58
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,806.3,584.36
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,760.86,556.4
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,714.08,526.6
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,660.44,491.27
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,602.27,451.05
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,543.98,409.38
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,480.29,362.69
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,418.29,315.42
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,351.37,262.15
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,288.11,209.99
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,219.5,153.53
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,159.2,103.4
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,95.01,53.27
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,43.82,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,12.87,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,43.03,11.8
