Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,111.8,68.94
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,171.13,119.35
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,241.81,180.55
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,306.58,237.81
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,377.25,298.51
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,441.93,352.98
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,509.82,408.08
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,572.38,456.44
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,635.73,503.62
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,693.33,545.65
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,750.2,584.14
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,795.42,613.75
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,844.18,645.51
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,886.99,672.44
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,927.17,697.27
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,961.54,718.17
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,992.72,736.84
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,1016.59,752.07
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,1036.81,765.01
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1051.25,772.72
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1061.79,777.98
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,1065.79,780.39
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,1065.79,780.38
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,1059.77,777.09
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,1049.78,771.37
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,1033.36,760.64
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,1013.16,747.58
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,986.79,730.94
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,956.94,712.03
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,920.11,687.99
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,880.36,662.06
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,834.5,631.69
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,786.61,599.65
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,739.01,568.44
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,684.37,531.16
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,624.32,486.46
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,564.02,440.35
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,498.22,389.74
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,434.09,338.56
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,364.21,280.59
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,298.74,224.43
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,227.22,163.55
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,164.43,109.65
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,97.51,55.58
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,44.24,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,13.01,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,44.34,10.82
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,115.52,71.72
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,175.71,123.56
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,247.34,186.29
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,312.84,244.46
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,383.57,305.3
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,449.64,359.49
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,518.38,413.03
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,581.37,459.75
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,644.97,504.56
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,702.42,545.15
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,753.66,578.54
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,803.52,610.41
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,851.42,640.44
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,893.94,666.69
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,933.78,690.84
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,967.37,709.93
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,997.68,726.8
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1021.57,740.26
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1041.77,751.43
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,1056.96,758.81
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,1068.29,763.92
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,1071.72,765.79
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,1071.13,765.4
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,1063.93,759.63
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1052.76,751.63
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,1035.15,741.26
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,1013.76,728.67
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,986.82,713.34
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,956.46,695.77
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,919.6,673.3
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,879.87,648.84
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,833.91,620.5
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,785.77,590.25
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,732.41,555.46
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,682.28,522.03
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,621.23,478.15
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,560.23,432.93
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,494.03,382.23
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,429.64,331.15
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,359.64,274.26
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,294.54,219.39
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,222.8,158.87
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,160.02,105.51
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,94.62,52.71
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,41.78,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,34.45,6.69
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,84.29,53.71
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,130.89,93.68
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,184.1,139.7
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,235.13,183.96
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,290.18,230.61
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,359.47,286.75
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,441.75,351.09
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,484.47,383.07
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,529.76,415.73
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,539.56,418.83
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,527.95,406.03
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,565.36,429.39
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,601.78,450.56
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,514.97,386.09
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,417.19,313.04
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,451.75,338.11
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,486.81,362.14
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,769.55,564.38
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,1004.24,711.0
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,891.09,634.01
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,732.16,524.19
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,600.77,435.82
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,467.91,342.46
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,552.15,402.31
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,617.36,445.69
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,567.59,410.95
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,518.26,377.31
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,444.05,325.68
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,387.42,285.5
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,500.21,370.32
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,603.04,444.41
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,463.09,345.57
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,333.67,251.7
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,249.98,190.26
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,163.13,123.9
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,173.24,132.78
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,189.57,146.11
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,164.73,127.11
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,135.23,104.16
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,111.26,85.23
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,88.13,66.59
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,65.44,48.04
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,43.35,29.67
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,25.96,14.22
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,8.79,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,38.24,5.86
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,94.21,60.41
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,149.07,106.47
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,215.24,162.73
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,276.93,215.63
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,349.11,275.58
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,413.2,327.17
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,480.89,379.43
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,542.69,425.13
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,605.91,469.97
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,663.11,509.7
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,720.28,548.07
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,770.72,579.79
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,819.78,609.47
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,862.81,635.74
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,898.4,656.82
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,932.4,675.4
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,963.54,691.88
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,987.11,703.45
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,1007.37,712.96
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,1028.96,724.13
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,1058.98,740.41
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,1062.21,740.93
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,1061.45,739.53
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,1054.23,735.37
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,1043.1,729.07
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,1025.48,719.0
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,1004.14,706.82
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,976.44,689.43
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,945.44,670.11
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,908.44,649.63
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,868.66,627.16
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,820.46,598.33
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,776.79,572.04
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,722.39,537.44
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,667.0,500.78
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,605.94,457.96
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,545.26,414.0
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,479.39,364.91
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,414.77,314.96
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,344.44,259.01
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,279.19,205.2
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,208.51,147.17
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,147.4,96.48
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,82.35,44.36
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,27.91,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,38.52,3.14
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,96.11,60.33
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,150.83,105.9
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,220.07,164.11
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,283.6,218.43
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,354.09,277.17
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,418.16,328.72
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,485.73,380.94
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,547.74,427.48
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,611.45,473.68
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,668.2,513.32
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,722.2,549.09
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,772.25,580.76
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,820.74,610.79
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,863.15,637.51
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,903.25,662.49
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,937.56,682.17
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,969.03,699.89
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,993.76,714.64
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,1004.04,720.33
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,1016.48,726.22
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,1036.96,737.22
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,941.96,676.11
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,828.33,596.75
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,936.56,673.1
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,1012.52,719.14
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,1006.07,714.21
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,984.86,701.02
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,957.63,684.82
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,927.19,666.61
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,890.24,644.16
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,850.7,619.91
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,803.48,590.74
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,754.65,560.06
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,700.71,525.72
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,648.3,490.15
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,587.03,446.46
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,526.5,401.98
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,460.45,352.04
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,397.04,302.48
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,327.81,247.07
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,263.97,194.38
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,194.49,137.59
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,134.8,88.54
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,73.06,38.53
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,22.38,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,35.63,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,86.27,54.39
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,139.35,97.78
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,204.68,151.9
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,266.33,203.87
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,340.53,264.91
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,403.73,316.36
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,470.71,369.22
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,423.64,331.97
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,335.58,261.26
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,398.57,309.34
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,477.95,367.93
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,512.61,391.64
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,546.58,414.65
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,714.17,540.1
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,884.95,657.73
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,752.81,560.88
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,571.88,424.89
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,600.86,446.2
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,629.57,466.17
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,841.31,620.85
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,1010.54,733.17
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,933.17,680.76
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,824.8,602.53
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,926.16,676.14
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,994.6,718.95
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,977.24,707.26
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,956.44,694.16
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,929.83,677.69
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,900.11,659.21
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,871.98,641.47
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,832.62,616.14
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,785.15,585.18
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,736.37,553.04
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,683.01,516.85
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,629.0,478.38
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,570.73,435.79
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,511.5,391.44
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,446.06,341.57
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,383.39,292.26
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,314.6,236.57
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,251.72,184.34
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,183.66,128.95
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,124.46,80.77
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,65.64,32.98
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,17.65,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,36.97,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,92.89,56.78
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,150.37,103.89
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,219.44,160.98
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,283.12,214.64
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,354.25,273.11
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,417.96,324.29
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,485.11,376.27
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,446.14,344.89
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,365.2,280.58
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,362.33,277.31
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,342.54,260.82
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,450.27,340.99
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,567.26,424.23
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,597.44,442.86
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,627.08,461.4
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,805.2,586.37
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,957.05,681.26
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,979.97,692.64
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,999.43,703.26
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,1014.1,710.24
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,1025.13,715.12
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,1027.99,716.62
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,1027.04,716.05
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,1020.17,710.61
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,1009.53,703.1
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,992.28,693.13
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,971.49,681.14
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,944.2,665.19
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,913.7,647.28
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,877.61,625.75
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,838.87,602.42
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,793.61,575.07
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,752.3,549.95
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,699.33,517.18
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,645.46,482.34
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,585.53,440.35
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,525.96,397.18
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,460.53,348.18
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,398.28,299.83
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,329.09,244.74
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,265.11,192.05
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,194.44,134.46
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,134.14,85.1
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,70.04,32.2
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,19.36,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,36.72,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,92.16,56.05
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,149.44,102.92
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,218.8,160.0
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,285.86,215.84
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,362.63,278.38
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,426.42,329.46
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,492.49,380.34
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,555.47,427.11
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,620.11,473.36
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,676.02,512.33
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,731.27,548.62
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,775.59,575.71
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,823.9,605.05
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,680.36,503.16
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,474.24,350.1
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,491.67,362.12
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,508.39,372.21
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,774.97,564.55
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,1008.58,713.9
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,1020.88,718.34
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,1029.32,722.91
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,1032.15,724.46
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,1031.11,723.83
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,1024.63,720.61
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,1014.32,715.19
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,996.21,704.5
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,974.51,691.71
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,947.35,674.67
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,916.93,655.58
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,880.3,635.05
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,840.99,612.48
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,790.97,581.18
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,746.04,552.91
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,692.26,518.02
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,637.72,481.03
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,575.59,436.71
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,515.91,392.7
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,449.58,342.63
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,386.04,292.93
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,314.17,235.52
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,249.29,182.16
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,179.81,125.47
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,121.27,77.78
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,58.71,25.23
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,12.08,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.87,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.75,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.07,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.39,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.14,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,7.91,0.9
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,102.6,78.48
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,208.09,162.15
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,111.5,84.97
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,17.63,8.66
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,224.99,175.37
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,446.11,341.94
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,478.11,363.34
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,523.87,395.07
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,297.68,227.4
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,70.07,49.55
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,72.77,51.63
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,75.47,53.55
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,553.09,423.22
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,1000.25,728.42
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,1003.37,727.44
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,1001.89,727.15
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,696.43,519.19
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,307.52,228.75
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,450.77,337.56
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,594.01,441.78
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,729.79,543.06
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,857.72,636.27
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,801.68,597.08
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,745.73,558.41
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,767.33,578.52
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,786.24,596.05
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,602.06,460.35
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,417.91,320.29
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,535.11,415.17
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,608.81,474.84
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,548.29,429.61
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,489.36,384.75
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,424.1,333.6
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,362.1,283.45
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,291.23,225.05
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,230.57,173.54
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,163.92,117.81
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,108.04,71.35
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,46.7,17.7
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,38.17,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,97.02,60.14
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,155.01,110.64
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,225.41,171.74
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,289.33,228.11
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,360.17,288.88
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,424.61,343.28
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,492.46,398.46
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,554.33,447.23
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,615.86,494.15
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,672.24,535.43
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,728.18,573.77
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,778.87,606.35
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,828.16,637.19
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,870.49,663.78
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,901.93,682.52
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,936.08,703.02
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,967.33,721.33
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,990.67,733.92
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,1010.55,744.2
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,970.42,715.27
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,897.72,662.22
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,899.61,663.93
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,898.82,663.39
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,890.1,656.46
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,878.78,647.94
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,946.64,696.75
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,980.99,719.63
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,954.17,701.05
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,924.01,680.82
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,887.46,657.66
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,848.25,632.59
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,805.96,605.22
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,755.1,571.59
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,700.69,535.9
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,645.55,497.77
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,586.83,454.55
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,527.97,409.88
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,462.13,358.59
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,397.72,306.77
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,329.04,250.12
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,265.09,195.62
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,192.54,135.0
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,130.95,83.27
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,53.79,16.35
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,45.06,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,120.04,72.6
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,182.3,128.62
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,258.23,195.45
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,326.33,256.1
