Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.64,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,58.66,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,128.51,85.44
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,207.48,153.38
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,276.48,212.29
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,354.58,277.03
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,232.84,185.46
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,41.28
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,75.92,57.06
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,95.72,72.71
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,106.4,80.89
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,117.13,89.04
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,309.74,242.49
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,511.08,393.21
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,716.25,544.04
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,902.84,667.81
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,934.42,684.86
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,962.97,701.36
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,985.4,714.82
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,1004.37,726.18
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,1016.81,732.6
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,1025.58,736.87
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,1027.34,737.82
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,1025.29,736.6
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,1016.87,730.59
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,1004.71,722.41
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,984.91,710.93
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,961.64,697.33
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,932.61,679.98
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,900.5,660.59
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,862.05,636.47
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,821.17,610.58
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,776.64,581.92
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,724.02,547.26
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,667.05,509.74
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,609.83,469.86
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,545.69,422.25
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,485.11,375.69
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,414.71,320.69
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,348.52,266.97
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,272.17,203.62
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,204.55,146.16
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,125.62,79.13
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,47.46,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.19,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,48.99,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,116.51,76.49
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,194.06,143.27
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,262.9,201.8
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,341.13,266.56
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,407.07,320.45
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,477.4,375.69
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,541.7,424.48
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,605.87,471.55
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,662.84,510.68
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,719.65,547.13
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,770.24,577.64
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,819.56,606.56
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,861.22,630.38
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,900.57,652.29
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,924.98,665.08
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,955.23,681.67
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,978.31,695.78
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,998.02,707.97
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,1013.44,716.23
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,1025.28,722.43
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,1028.03,724.67
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,1026.98,724.83
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,1019.85,720.69
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,1008.94,714.34
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,990.04,703.89
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,967.63,691.34
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,939.72,675.85
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,908.6,658.18
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,870.72,635.41
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,830.31,610.76
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,783.06,581.14
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,740.1,554.01
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,684.31,517.87
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,628.0,479.61
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,564.5,433.1
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,502.06,385.73
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,431.25,330.87
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,364.1,276.67
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,289.26,214.95
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,220.81,156.81
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,138.59,85.61
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,57.27,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,61.77,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,143.76,93.4
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,226.02,166.05
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,295.79,226.09
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,372.09,289.51
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,439.39,345.65
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,510.19,402.59
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,572.44,450.79
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,635.67,498.08
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,692.12,537.3
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,747.92,574.51
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,788.89,601.08
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,834.1,630.4
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,874.14,655.05
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,911.57,677.73
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,941.87,695.53
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,968.96,711.2
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,989.55,723.63
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,1006.6,733.9
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,1016.82,738.45
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,1023.24,740.76
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,1023.48,740.77
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,1019.94,738.59
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,1009.67,731.31
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,995.73,721.89
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,975.61,709.15
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,952.1,694.36
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,921.18,673.88
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,887.39,651.59
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,695.94,522.05
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,499.91,377.77
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,468.25,356.65
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,435.92,333.82
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,535.71,412.9
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,600.77,463.66
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,536.15,414.67
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,473.31,366.32
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,405.4,313.07
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,339.84,259.76
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,263.97,196.89
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,197.11,140.14
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,119.57,72.66
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,42.34,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,32.69,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,107.03,67.84
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,182.21,133.63
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,250.35,192.06
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,328.32,257.69
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,393.27,311.76
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,462.76,367.58
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,526.69,416.73
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,590.89,464.44
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,509.25,398.74
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,378.64,294.49
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,435.22,337.41
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,509.44,391.57
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,692.65,530.01
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,878.38,657.94
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,738.64,556.75
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,549.03,413.55
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,563.54,423.85
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,577.47,432.72
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,657.7,489.71
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,719.48,532.8
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,670.02,496.3
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,600.74,446.49
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,814.82,604.73
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,974.53,711.65
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,955.22,698.61
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,932.58,684.8
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,903.34,666.61
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,871.31,646.51
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,840.88,627.19
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,799.85,600.46
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,752.23,569.1
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,703.22,536.32
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,647.93,499.16
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,592.45,459.7
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,527.6,410.65
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,466.99,363.28
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,396.83,307.58
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,331.18,253.58
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,253.25,189.05
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,185.28,131.58
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,108.92,64.29
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,33.44,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,16.63,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,78.96,48.77
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,147.09,108.28
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,210.64,162.01
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,284.84,224.05
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,348.44,276.79
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,417.76,332.54
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,313.43,249.86
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,163.24,126.87
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,306.22,241.96
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,453.85,355.79
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,290.33,227.51
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,112.83,84.49
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,259.24,200.27
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,423.56,324.03
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,456.17,346.68
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,489.16,369.83
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,526.38,396.9
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,563.85,423.9
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,507.43,380.57
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,430.99,322.98
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,552.25,413.77
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,672.87,500.55
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,452.14,340.5
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,221.92,166.12
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,397.74,301.4
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,539.98,406.44
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,418.04,315.77
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,284.46,214.89
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,397.68,304.28
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,502.29,384.49
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,423.86,326.06
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,363.47,280.67
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,454.42,354.17
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,531.9,414.48
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,458.5,358.04
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,394.93,308.39
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,326.9,254.59
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,264.81,204.07
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,191.72,144.32
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,123.92,88.75
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,66.78,38.22
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.9,8.56
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,34.55,22.3
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,54.36,39.06
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,74.01,55.48
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,95.37,73.18
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,117.25,91.07
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,137.21,107.15
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,157.65,123.41
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,184.05,144.31
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,223.27,175.01
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,194.61,151.31
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,177.45,136.81
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,138.51,105.81
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,101.15,75.93
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,112.91,85.01
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,124.75,94.0
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,266.06,204.51
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,406.55,309.1
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,423.51,319.91
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,440.42,331.35
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,384.7,289.65
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,329.23,248.07
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,515.89,388.93
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,699.01,517.98
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,648.28,480.75
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,597.93,445.65
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,380.78,289.65
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,164.08,123.82
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,84.28,62.04
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,10.58,2.95
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,68.15,49.6
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,130.57,99.47
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,299.91,236.69
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,432.42,339.45
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,370.84,291.8
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,322.53,254.07
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,269.19,211.44
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,219.08,170.18
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,190.58,144.57
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,153.6,110.64
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,85.66,48.36
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,18.55,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,2.7
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,10.89
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,20.42
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,54.13,39.82
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,66.14,49.83
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,68.97,52.09
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,71.93,54.41
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,102.94,79.78
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,134.64,105.33
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,76.16,57.24
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,22.94,13.34
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,45.53,31.9
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,68.2,50.33
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,131.0,100.83
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,197.35,152.9
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,153.68,118.08
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,111.38,84.34
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,178.62,137.57
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,248.57,191.4
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,195.48,149.91
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,143.82,109.39
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,154.07,117.61
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,164.41,125.79
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,153.73,117.47
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,143.15,109.26
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,151.64,116.14
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,160.3,123.17
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,183.31,141.8
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,206.49,160.51
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,170.11,131.93
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,134.73,103.92
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,99.07,75.71
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,64.56,47.87
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,55.66,40.68
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,46.78,33.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,37.92,26.08
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,29.07,18.65
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,21.12,11.84
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.18,5.01
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.02,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,11.43,3.99
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.2,5.44
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.12,2.83
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.93,0.95
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.7,2.36
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,10.59,3.06
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.04,3.4
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,11.48,3.73
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,210.54,164.85
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,430.52,332.41
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,380.34,292.66
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,329.86,253.62
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,334.72,257.47
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,339.55,261.12
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,324.2,248.93
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,308.94,236.94
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,196.95,151.11
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,107.69,80.87
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,320.84,251.36
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,513.58,397.04
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,533.09,412.76
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,532.76,415.26
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,476.08,373.22
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,421.6,332.38
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,407.67,323.36
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,389.76,310.56
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,338.8,270.44
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,291.01,232.09
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,239.83,190.58
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,191.88,150.68
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,140.8,107.64
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,89.01,63.79
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,46.1,22.37
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.48
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,12.46
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,23.27
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,47.23,34.33
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,61.21,46.19
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,75.22,57.85
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,146.61,117.48
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,218.13,175.86
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,243.44,195.79
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,268.96,215.73
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,441.86,354.76
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,617.63,489.17
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,413.37,328.97
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,169.3,131.33
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,178.89,138.97
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,188.61,146.24
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,167.12,128.99
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,145.96,112.02
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,461.8,362.99
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,741.59,568.53
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,466.47,362.71
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,150.73,114.72
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,79.84,58.9
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.25,5.15
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,58.9,42.24
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,105.82,79.97
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,69.99,51.25
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,35.35,23.26
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,26.05,15.76
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,16.76,8.19
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,35.75,23.91
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,54.8,39.66
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,60.12,44.24
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,65.45,48.86
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,57.0,41.97
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,48.56,35.02
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,39.69,27.6
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,30.84,20.1
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,22.44,12.9
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.06,5.66
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.9,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,22.59,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,93.78,48.19
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,172.36,126.31
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,239.03,185.02
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,315.32,250.62
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,380.37,305.86
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,450.19,362.99
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,271.07,221.08
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,33.5,22.27
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,51.24,37.01
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,69.02,51.53
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,74.82,56.01
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,80.71,60.54
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,53.07,37.91
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,25.61,15.4
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,76.22,56.47
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,129.73,99.01
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,110.05,83.17
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,90.8,67.76
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,83.4,61.68
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,76.27,55.85
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,104.34,78.2
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,133.35,101.1
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,102.0,76.15
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,71.81,52.09
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,103.44,77.33
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,136.53,103.49
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,162.58,124.16
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,189.28,145.26
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,162.26,124.45
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,135.73,103.9
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,440.79,350.51
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,673.84,524.42
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,437.03,345.07
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,201.64,158.44
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,334.42,267.69
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,434.69,344.36
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,364.38,286.94
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,299.17,232.82
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,223.98,169.57
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,157.89,112.7
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,72.55,31.95
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
