Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.12,6.03
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,36.78,24.27
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,61.1,45.19
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,91.5,71.06
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,117.09,92.84
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,143.64,115.11
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,123.33,98.0
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,109.76,86.23
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,115.83,91.03
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,122.04,95.87
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,106.19,82.47
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,91.08,69.76
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,140.27,109.79
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,191.32,150.6
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,192.05,150.85
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,192.85,151.31
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,187.2,146.59
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,181.6,141.98
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,201.54,157.62
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,221.72,173.31
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,217.65,170.0
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,213.62,166.82
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,198.53,154.9
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,183.58,143.1
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,178.75,139.34
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,173.98,135.65
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,173.71,135.65
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,173.51,135.72
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,143.53,111.84
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,114.14,88.26
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,206.31,164.69
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,291.2,233.46
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,179.05,143.16
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,71.13,53.92
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,61.46,46.07
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,52.12,38.3
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,42.36,30.08
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,32.61,21.76
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,23.33,13.74
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,14.06,5.69
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.02,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.19,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.38,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.46,0.62
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,10.54,3.31
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,13.62,5.99
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,16.71,8.64
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,22.89,13.87
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,29.08,19.04
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,38.82,27.2
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,48.58,35.31
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,44.17,31.51
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,39.75,27.73
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,30.91,20.27
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,22.07,12.84
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,32.26,21.26
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,42.46,29.62
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,79.81,60.35
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,119.1,92.35
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,183.52,144.47
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,250.47,197.62
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,168.63,132.02
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,90.81,68.86
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,77.6,58.06
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,64.68,47.46
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,45.13,31.51
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,25.63,15.51
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,44.66,31.23
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,63.74,46.96
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,56.17,40.83
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,48.61,34.69
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,57.47,42.12
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,66.35,49.58
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,38.82,26.89
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,11.44,4.0
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.11,2.9
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,1.78
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.29
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,14.98,1.36
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,31.39,19.98
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,51.95,38.06
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,72.3,55.7
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,95.07,75.17
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,118.72,95.09
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,251.41,207.11
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,395.2,324.41
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,374.15,305.09
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,330.45,267.82
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,483.53,391.42
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,654.29,522.0
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,763.35,600.3
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,865.46,669.47
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,898.0,688.87
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,927.8,706.85
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,950.39,721.64
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,969.74,734.39
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,899.91,685.11
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,808.25,618.53
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,789.14,604.9
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,767.56,588.96
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,756.44,581.56
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,743.38,572.76
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,732.67,566.18
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,719.75,558.05
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,592.95,463.7
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,471.84,371.2
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,441.13,348.67
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,410.56,325.66
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,406.42,324.11
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,412.45,329.92
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,376.28,302.5
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,340.27,274.82
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,300.36,242.93
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,260.91,210.68
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,217.56,174.64
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,175.95,139.16
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,131.47,100.76
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,90.17,64.21
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,41.64,11.25
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,10.55,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,21.15,11.62
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,34.15,23.21
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,47.69,35.06
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,62.24,47.59
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,76.8,59.9
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,92.44,72.88
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,108.14,85.69
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,114.69,90.72
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,121.38,95.82
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,67.69,51.04
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,18.52,9.88
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,115.86,90.62
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,223.5,176.9
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,157.97,123.55
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,95.53,72.6
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,115.86,89.01
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,136.52,105.48
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,402.53,318.93
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,669.08,516.74
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,425.9,333.2
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,174.78,134.86
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,367.56,288.35
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,532.99,413.2
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,758.43,585.0
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,926.57,701.28
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,898.23,681.33
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,867.01,661.18
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,828.62,635.27
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,795.3,612.86
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,741.57,576.08
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,687.51,538.66
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,631.02,498.27
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,577.42,457.56
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,513.64,408.04
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,451.95,358.7
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,380.24,300.41
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,313.54,244.3
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,236.43,178.98
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,169.28,119.85
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,76.92,19.88
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,79.44,15.15
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,177.3,129.44
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,246.02,192.9
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,325.05,262.64
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,391.61,320.88
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,463.0,380.92
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,522.97,429.04
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,587.24,478.45
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,643.4,520.33
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,699.52,559.68
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,748.19,592.89
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,795.45,624.55
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,836.38,650.61
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,875.06,674.72
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,897.46,687.25
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,925.32,703.59
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,947.48,716.87
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,966.39,727.97
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,878.13,666.92
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,756.42,577.63
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,709.87,544.52
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,678.89,521.28
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,848.09,646.42
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,968.13,725.48
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,836.17,635.29
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,666.2,512.43
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,742.0,572.29
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,799.18,614.72
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,707.65,549.96
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,628.34,491.63
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,601.58,473.72
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,571.81,452.81
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,520.86,414.85
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,470.75,376.77
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,416.8,334.35
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,364.14,291.81
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,304.54,243.36
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,248.83,196.48
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,186.2,142.74
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,130.71,93.29
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,59.72,10.98
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,41.41,0.5
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,91.57,65.63
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,137.01,106.97
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,186.89,150.87
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,233.81,191.56
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,284.39,234.16
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,372.46,305.98
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,458.87,374.17
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,564.59,455.46
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,674.42,536.0
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,613.34,485.5
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,527.42,416.68
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,688.58,537.76
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,849.07,645.34
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,803.03,609.19
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,734.66,557.37
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,849.6,636.88
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,952.71,700.51
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,907.57,668.13
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,842.15,624.01
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,858.23,635.6
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,865.95,640.61
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,916.33,673.68
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,953.19,697.21
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,934.44,685.21
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,912.56,672.02
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,763.38,572.79
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,607.7,461.53
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,666.54,508.14
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,706.31,538.4
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,688.85,527.52
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,665.29,512.85
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,607.87,473.21
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,551.58,432.6
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,483.95,381.84
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,419.34,331.59
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,344.46,272.29
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,279.34,218.56
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,203.97,155.29
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,139.31,98.84
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,63.49,7.56
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,67.6,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,152.46,109.26
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,221.67,172.36
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,302.28,242.42
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,370.08,301.06
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,443.21,362.15
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,508.16,414.15
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,575.89,466.4
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,633.1,509.62
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,690.65,550.89
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,738.82,582.81
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,789.78,616.13
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,831.27,643.01
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,870.67,668.18
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,904.28,689.1
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,935.19,708.08
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,956.9,721.46
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,975.33,732.74
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,984.28,736.72
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,1000.02,745.45
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,1001.49,745.79
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,999.29,743.99
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,990.89,736.83
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,978.9,727.53
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,960.07,715.28
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,937.92,700.99
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,909.13,682.31
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,877.44,661.71
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,846.46,641.59
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,804.9,614.02
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,757.19,581.93
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,708.1,548.46
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,651.09,508.95
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,594.02,467.32
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,529.97,417.74
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,467.57,367.96
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,398.0,312.27
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,330.78,256.33
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,252.53,189.94
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,184.16,128.43
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,81.66,4.76
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,86.37,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,199.44,141.61
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,271.46,210.84
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,353.31,283.45
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,422.13,343.74
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,495.27,404.79
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,554.38,451.39
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,618.9,499.45
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,675.53,538.01
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,731.83,574.2
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,781.94,604.55
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,830.44,632.65
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,871.51,657.02
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,910.06,679.31
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,942.68,696.63
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,972.15,711.72
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,994.34,723.46
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,1012.94,733.0
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,1024.99,738.5
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,1033.14,741.76
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,1034.78,741.85
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,1032.53,739.75
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,1023.84,733.82
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,1011.34,725.75
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,992.26,712.95
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,969.64,698.1
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,940.72,678.83
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,908.68,657.72
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,869.66,633.94
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,828.17,608.4
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,780.94,577.62
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,732.11,545.48
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,675.47,507.54
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,623.64,471.64
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,558.53,423.84
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,494.87,375.55
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,422.21,320.25
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,353.82,265.54
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,271.83,198.87
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,199.59,135.34
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,87.41,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,82.59,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,187.95,130.67
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,260.04,199.16
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,342.22,270.38
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,411.31,329.69
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,484.95,390.12
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,548.84,439.76
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,614.27,488.25
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,672.26,529.28
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,723.87,563.51
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,773.4,594.33
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,821.44,623.31
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,863.42,651.81
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,902.99,678.44
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,935.22,699.0
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,964.36,717.29
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,986.64,730.0
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,1005.42,740.51
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,1018.75,747.96
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,1028.37,753.16
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,1031.01,755.1
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,1029.81,754.77
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,1020.87,749.94
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,1008.18,742.83
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,989.78,731.37
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,967.86,717.71
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,939.2,699.93
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,907.45,680.04
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,868.14,655.36
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,826.4,628.78
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,778.76,596.55
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,729.64,562.91
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,678.21,527.33
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,620.3,485.48
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,555.44,436.0
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,492.06,385.97
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,418.9,327.75
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,350.09,270.48
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,267.86,201.15
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,195.42,135.29
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,86.96,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,77.66,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,179.99,124.16
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,251.7,193.47
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,334.55,265.91
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,400.54,324.09
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,474.45,386.62
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,538.6,438.73
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,604.54,490.48
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,662.3,534.44
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,719.94,576.07
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,770.19,610.55
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,811.88,638.24
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,663.77,525.96
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,454.9,359.18
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,539.41,424.52
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,610.18,477.7
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,819.83,637.66
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,994.14,759.45
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,1004.76,763.74
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,1011.64,766.59
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,1012.81,766.87
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,1010.25,764.81
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,1000.43,756.81
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,987.0,746.55
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,967.04,733.13
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,943.73,717.54
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,913.75,696.3
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,880.94,673.18
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,841.14,647.18
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,799.16,619.42
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,755.85,589.43
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,704.24,553.01
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,646.77,512.16
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,589.41,469.32
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,520.27,414.78
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,456.74,363.15
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,383.88,303.37
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,316.32,245.98
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,230.53,173.5
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,157.18,108.28
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,70.33,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.28,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.07,4.87
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,26.89,16.29
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,40.12,27.59
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,55.28,40.46
