Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,70.45,53.18
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,270.66,220.46
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,487.99,393.46
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,544.64,436.54
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,608.78,484.97
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,662.19,523.7
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,715.8,561.14
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,758.65,593.31
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,800.14,624.54
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,550.82,437.07
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,224.5,175.79
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,435.18,346.16
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,637.39,502.42
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,635.63,500.53
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,632.37,498.37
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,568.05,448.59
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,521.52,411.71
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,338.16,268.42
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,166.61,129.59
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,256.33,202.62
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,336.06,266.48
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,467.74,374.41
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,591.14,473.32
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,719.35,577.74
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,803.89,643.61
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,752.98,606.66
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,701.22,569.07
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,644.05,527.35
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,590.08,485.41
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,527.74,434.5
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,466.92,383.28
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,393.03,320.96
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,324.27,260.77
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,246.12,191.25
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,177.77,125.88
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,78.39,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,79.18,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,207.87,143.34
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,284.19,225.47
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,370.93,305.91
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,442.43,372.09
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,514.43,436.47
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,580.35,493.7
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,647.72,550.16
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,706.79,595.52
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,765.35,638.56
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,815.93,673.41
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,864.71,706.11
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,907.97,736.18
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,948.58,763.93
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,981.59,785.12
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,1011.25,803.8
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,1035.04,817.35
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,1055.07,828.21
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,1067.84,834.47
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,1076.6,838.08
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,1078.58,838.27
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,1076.48,835.84
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,1067.28,828.13
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,1054.1,817.9
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,1035.12,804.93
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,1012.41,789.51
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,982.29,769.0
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,948.88,746.22
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,909.85,719.37
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,868.14,690.47
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,817.83,655.01
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,766.1,618.2
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,707.44,576.22
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,648.35,532.52
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,586.37,482.17
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,520.59,427.28
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,445.19,363.51
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,374.01,300.77
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,287.62,224.23
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,211.22,150.13
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,92.05,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,75.89,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,199.3,134.54
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,275.66,217.2
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,362.23,295.6
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,434.01,359.5
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,510.37,423.95
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,571.12,472.61
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,636.92,522.46
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,695.75,565.68
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,754.23,606.66
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,805.51,641.97
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,855.12,675.49
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,897.87,702.51
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,938.03,727.36
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,971.29,747.21
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,1001.26,764.74
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,1024.17,778.93
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,1043.39,790.81
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,1056.1,797.04
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,1064.89,800.89
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,1066.91,801.99
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,1064.91,800.72
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,1055.99,794.31
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,1043.15,785.54
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,1023.96,773.57
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,1001.1,759.31
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,970.9,739.34
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,937.5,717.22
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,897.91,691.6
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,855.73,663.97
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,806.76,631.19
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,756.24,596.8
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,698.72,556.69
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,640.81,515.0
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,578.82,466.22
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,513.14,413.03
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,438.2,352.46
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,367.58,292.45
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,282.18,218.09
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,206.83,145.49
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,89.98,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,61.68,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,167.93,109.33
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,242.29,189.38
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,323.92,263.04
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,393.66,324.72
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,468.36,387.71
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,533.37,440.44
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,600.45,492.38
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,657.85,536.41
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,715.11,577.8
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,765.84,613.72
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,808.01,642.77
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,848.88,669.84
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,887.43,694.92
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,918.74,713.59
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,947.06,730.05
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,969.38,743.1
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,988.28,753.87
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,1001.17,760.93
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,1010.43,765.7
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,1011.86,766.48
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,1009.54,764.96
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,1000.58,757.95
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,987.97,748.68
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,968.82,735.97
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,946.3,721.08
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,915.84,701.06
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,882.54,679.05
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,843.86,652.91
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,802.94,625.03
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,759.08,594.77
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,707.03,558.12
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,649.95,517.36
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,592.91,474.71
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,527.09,422.51
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,463.34,370.47
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,392.74,312.58
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,324.65,254.7
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,242.58,184.51
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,171.73,118.21
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,75.22,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,21.31,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,56.02,31.67
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,107.42,80.36
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,157.06,123.53
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,201.19,162.15
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,248.34,202.59
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,291.39,238.38
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,336.08,274.56
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,373.9,304.34
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,411.53,333.33
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,272.88,220.58
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,118.08,91.42
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,157.52,123.33
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,198.15,155.56
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,223.02,175.02
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,248.38,194.74
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,287.48,225.35
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,310.47,243.23
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,377.22,296.41
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,463.2,363.37
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,402.05,315.26
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,359.07,281.04
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,366.29,286.42
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,373.34,291.59
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,336.13,262.92
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,299.55,234.61
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,228.05,178.35
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,176.06,136.82
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,143.62,111.1
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,111.95,85.75
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,176.05,138.56
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,233.57,185.24
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,208.97,166.0
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,184.94,147.1
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,156.28,123.81
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,128.54,100.97
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,94.41,72.71
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,68.98,51.33
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,46.33,32.01
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,23.49,12.12
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,11.45,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,54.36,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,148.67,88.04
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,227.27,175.2
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,316.62,255.23
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,384.3,316.43
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,461.06,383.03
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,528.46,440.34
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,598.46,497.94
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,657.58,543.65
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,716.79,586.51
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,762.93,617.49
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,814.12,651.52
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,856.33,679.77
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,896.25,706.24
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,930.74,727.55
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,962.33,746.58
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,985.47,759.58
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,1005.15,770.19
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,1019.51,777.18
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,1030.16,781.76
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,1032.77,782.54
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,1031.54,780.94
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,1023.9,774.15
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,1012.48,765.06
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,993.39,751.66
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,970.79,736.06
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,942.52,717.54
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,911.14,696.93
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,872.36,670.79
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,831.13,642.86
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,783.17,610.24
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,733.67,576.1
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,677.39,536.64
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,626.03,499.4
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,560.63,448.18
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,496.75,396.51
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,422.52,335.98
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,352.79,276.63
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,268.69,204.4
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,194.86,133.31
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,84.67,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,54.14,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,147.53,82.96
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,221.08,169.95
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,302.56,243.05
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,371.87,304.38
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,447.02,367.98
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,506.06,415.72
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,570.0,464.85
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,628.51,508.62
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,687.29,549.64
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,736.39,582.28
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,784.11,613.29
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,826.1,639.55
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,866.02,663.9
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,898.27,683.17
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,927.59,700.37
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,950.8,713.42
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,970.78,724.39
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,986.14,732.4
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,987.95,731.7
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,990.46,733.83
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,989.39,733.77
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,980.4,727.89
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,967.94,719.89
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,959.1,714.74
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,937.09,700.94
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,907.56,680.93
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,875.27,659.15
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,836.49,633.73
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,795.57,606.7
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,629.5,489.69
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,454.45,357.87
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,533.27,421.35
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,585.85,461.59
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,519.07,409.75
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,454.77,359.05
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,381.02,300.3
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,312.61,243.46
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,228.58,172.68
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,156.24,105.69
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,69.01,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,36.49,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,103.38,52.01
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,172.16,128.94
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,249.73,196.02
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,317.23,253.72
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,391.13,314.73
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,446.17,359.15
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,502.13,402.72
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,282.25,231.24
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,13.2,5.47
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,14.97,6.98
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,16.74,8.41
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,18.07,9.49
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,19.4,10.57
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,37.99,25.94
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,56.63,41.17
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,76.65,57.49
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,97.52,74.41
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,107.5,82.42
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,117.56,90.52
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,178.3,139.66
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,241.65,190.1
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,180.9,141.58
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,122.49,94.5
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,110.47,85.09
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,98.56,75.66
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,271.76,218.51
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,427.36,342.12
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,447.33,359.23
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,478.43,385.05
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,357.98,289.36
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,246.87,199.01
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,219.17,177.2
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,192.68,155.85
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,164.57,132.71
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,137.2,109.84
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,177.44,143.39
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,206.52,165.03
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,143.96,110.78
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,87.42,59.01
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,38.58,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,30.37,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,88.03,40.58
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,157.43,120.34
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,232.96,187.89
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,297.67,245.51
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,369.37,307.45
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,436.06,362.75
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,503.6,416.74
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,561.01,461.5
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,619.47,505.65
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,670.8,542.04
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,721.81,576.36
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,763.74,603.49
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,804.18,628.93
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,838.99,650.22
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,871.64,669.67
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,762.62,590.47
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,634.84,493.44
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,636.75,494.0
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,637.17,492.53
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,541.21,420.28
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,462.99,359.99
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,371.63,289.98
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,299.46,233.24
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,240.09,187.37
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,200.15,155.95
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,171.97,133.55
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,144.37,111.45
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,259.67,205.89
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,377.44,298.97
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,329.34,261.17
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,270.26,215.21
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,242.12,193.68
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,214.78,172.25
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,183.26,146.73
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,152.7,121.55
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,120.91,95.08
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,90.36,69.21
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,59.75,43.11
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,27.59,15.16
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,13.19,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,38.98,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,108.25,43.73
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,181.61,137.05
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,261.43,208.73
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,329.53,269.3
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,404.05,333.42
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,353.4,292.56
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,264.14,217.62
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,281.55,231.57
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,297.24,243.35
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,356.13,290.82
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,418.37,340.03
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,270.92,219.49
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,100.86,77.53
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,109.88,84.54
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,118.97,91.43
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,134.57,103.86
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,150.36,116.42
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,195.49,152.51
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,241.88,189.12
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,333.86,262.56
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,410.06,322.67
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,298.99,234.58
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,178.46,137.81
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,212.48,165.43
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,247.0,193.18
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,305.23,239.84
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,345.7,272.2
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,368.59,291.6
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,373.66,297.3
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,399.02,319.67
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,431.91,347.24
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,391.05,315.52
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,350.92,283.97
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,304.98,246.58
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,260.73,209.86
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,212.25,169.27
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,166.87,130.47
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,115.09,86.06
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,62.35,39.51
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,23.44,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,34.94,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,97.71,30.86
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,178.0,130.3
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,266.61,208.29
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,337.37,270.57
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,414.95,336.87
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,337.44,275.11
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,216.64,174.38
