Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,110.69,42.11
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,237.3,191.25
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,311.94,266.25
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,394.93,345.1
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,462.76,408.98
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,534.05,473.64
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,596.18,528.1
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,659.32,580.76
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,713.67,623.39
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,760.5,659.0
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,806.4,694.21
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,850.52,727.53
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,886.96,753.41
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,920.8,777.05
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,948.16,794.82
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,972.34,810.06
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,988.64,820.09
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,1001.34,827.57
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,940.39,780.3
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,870.54,726.46
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,939.84,778.22
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,1000.13,821.46
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,901.89,746.75
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,786.29,658.42
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,862.64,717.65
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,913.65,755.61
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,766.24,642.39
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,604.9,513.04
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,693.93,588.8
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,754.84,637.41
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,699.55,593.74
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,643.78,549.76
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,578.65,495.67
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,514.96,440.91
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,441.63,377.13
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,372.35,314.5
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,286.56,235.86
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,215.13,164.85
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,97.32,5.99
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,96.06,30.53
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,206.92,162.41
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,278.13,230.77
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,358.39,303.02
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,425.02,360.91
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,495.84,419.22
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,556.24,466.95
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,614.77,510.91
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,667.48,545.68
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,719.76,578.23
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,765.07,606.11
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,808.83,632.06
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,845.21,652.23
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,879.23,670.54
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,906.13,688.77
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,930.05,705.48
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,938.15,712.95
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,952.42,724.76
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,959.01,730.65
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,962.15,734.47
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,958.2,732.35
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,950.8,728.07
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,936.71,719.88
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,928.65,715.98
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,903.9,700.05
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,876.21,682.14
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,841.24,659.61
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,803.93,635.2
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,752.97,600.52
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,701.31,564.72
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,651.55,529.43
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,598.04,489.73
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,535.64,440.26
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,474.89,390.62
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,403.57,332.11
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,336.83,275.05
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,257.26,205.39
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,187.12,139.81
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,86.28,10.5
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,94.71,24.3
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,205.14,157.89
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,276.79,226.46
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,357.72,299.44
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,424.9,358.64
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,496.46,419.11
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,553.39,466.09
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,615.03,515.09
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,668.73,554.7
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,722.09,593.19
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,767.74,625.46
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,811.83,656.1
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,848.29,681.06
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,882.32,704.12
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,909.28,722.56
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,923.97,732.21
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,942.74,743.98
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,958.3,753.5
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,835.26,664.07
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,664.49,532.64
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,612.91,491.81
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,542.44,435.9
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,760.37,609.65
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,925.1,729.24
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,908.86,715.81
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,880.45,694.99
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,846.52,670.92
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,810.21,645.07
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,763.5,611.4
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,715.57,576.7
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,661.62,537.02
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,607.41,496.2
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,547.76,447.86
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,486.55,397.17
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,415.23,338.44
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,348.36,281.23
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,267.56,211.31
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,196.3,145.61
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,90.56,17.08
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,88.37,17.24
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,190.67,145.34
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,261.44,212.94
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,341.68,285.5
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,409.43,346.34
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,481.83,409.28
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,542.14,459.93
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,604.09,510.19
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,653.8,548.24
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,706.83,587.53
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,752.05,619.49
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,795.83,649.7
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,832.52,674.04
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,866.93,696.33
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,893.5,712.58
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,917.19,726.63
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,933.52,735.75
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,956.33,749.57
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,962.61,753.03
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,965.4,754.27
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,960.17,748.93
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,951.48,741.41
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,938.0,732.1
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,921.23,720.63
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,895.97,703.25
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,876.49,690.13
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,842.71,666.68
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,806.53,641.49
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,759.79,608.31
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,711.89,573.91
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,658.49,534.9
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,604.81,494.85
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,541.83,444.89
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,484.06,397.48
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,413.52,338.7
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,347.35,281.53
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,265.64,210.43
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,193.74,144.39
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,90.07,22.7
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,6.14,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,12.3,4.33
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,20.24,11.53
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,28.19,18.58
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,37.04,26.31
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,45.9,33.95
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,53.89,40.72
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,61.89,47.39
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,69.75,53.85
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,77.65,60.27
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,84.63,65.85
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,91.65,71.42
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,93.84,72.95
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,96.08,74.53
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,143.57,113.35
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,193.11,153.13
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,189.8,149.93
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,186.59,146.96
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,222.83,176.38
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,277.76,220.24
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,167.21,131.47
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,80.65,60.72
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,149.4,117.08
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,222.73,176.16
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,254.18,201.25
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,269.75,213.77
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,208.93,165.15
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,166.07,130.48
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,455.25,368.32
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,669.17,532.66
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,615.86,491.56
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,562.78,450.49
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,500.73,400.95
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,440.76,351.97
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,370.44,296.11
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,304.83,241.99
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,224.03,174.09
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,156.05,114.35
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,73.09,21.19
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,75.0,3.96
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,164.92,119.26
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,233.48,181.96
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,311.66,249.79
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,377.85,306.47
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,448.89,365.32
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,508.31,413.29
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,569.66,461.3
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,624.41,502.67
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,679.64,542.36
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,721.24,572.46
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,765.64,604.56
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,651.66,517.04
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,508.44,402.03
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,406.56,321.71
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,299.73,235.49
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,256.38,200.55
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,198.91,154.23
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,163.28,125.91
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,128.74,98.27
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,327.28,257.99
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,504.54,394.56
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,315.99,248.15
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,112.3,84.83
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,131.33,100.28
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,151.14,116.18
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,196.29,153.44
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,256.9,202.64
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,183.75,144.1
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,106.52,81.47
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,96.09,73.38
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,85.74,65.21
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,295.49,240.42
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,443.14,357.15
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,373.08,299.35
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,307.71,244.42
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,228.57,177.34
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,162.21,118.7
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,76.08,25.77
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,46.48,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,102.52,72.66
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,147.38,113.95
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,196.07,156.59
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,239.46,194.26
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,284.87,232.73
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,325.07,266.5
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,365.97,300.19
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,401.49,328.26
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,436.64,355.53
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,427.89,346.07
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,399.35,321.09
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,390.87,312.48
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,380.28,302.13
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,483.04,385.35
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,607.58,483.14
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,608.36,481.57
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,607.51,479.12
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,775.75,611.81
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,928.14,722.73
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,750.33,590.4
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,538.66,423.98
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,360.74,284.75
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,159.42,122.51
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,123.27,93.94
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,88.35,66.03
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,90.41,67.95
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,92.56,69.96
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,161.69,126.89
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,227.09,180.11
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,401.06,325.11
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,546.01,441.92
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,474.88,384.48
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,412.84,333.69
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,343.29,276.53
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,279.25,222.44
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,202.4,157.0
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,128.56,93.62
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,59.92,22.05
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,84.99,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,186.68,133.48
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,256.81,198.41
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,336.77,267.16
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,402.01,322.82
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,471.66,380.06
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,404.11,326.18
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,295.1,237.13
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,326.02,261.4
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,357.05,284.89
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,262.78,208.58
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,139.15,107.21
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,134.28,103.07
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,129.71,99.07
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,338.13,266.95
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,547.82,427.4
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,452.08,351.63
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,353.23,273.48
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,673.17,522.98
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,942.63,712.84
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,941.17,709.69
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,936.33,706.35
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,922.45,696.46
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,905.38,684.58
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,630.54,488.67
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,320.59,248.48
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,159.46,123.58
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,16.75,8.0
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,126.27,97.85
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,248.33,195.08
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,225.64,177.43
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,203.3,160.18
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,176.84,139.02
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,151.01,118.09
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,123.15,95.61
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,96.13,73.33
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,66.93,48.82
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,35.56,22.52
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,16.31,2.84
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,8.79,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,17.61,8.15
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,30.45,19.6
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,44.3,31.64
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,59.17,44.34
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,74.02,56.83
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,88.36,68.67
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,102.77,80.36
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,115.66,90.61
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,128.66,100.8
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,243.26,195.02
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,369.51,294.6
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,443.73,351.5
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,538.27,421.89
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,385.24,303.3
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,211.41,164.83
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,201.47,156.95
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,191.65,148.69
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,229.92,179.14
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,287.32,223.8
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,364.51,284.57
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,459.59,357.0
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,570.52,441.88
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,676.35,520.41
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,760.49,583.34
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,842.4,639.94
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,807.98,616.39
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,771.54,592.47
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,720.09,557.68
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,668.39,522.24
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,614.87,484.57
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,561.6,445.56
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,498.36,397.05
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,437.34,348.99
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,364.58,290.92
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,301.12,238.39
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,226.24,175.67
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,160.44,118.76
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,77.2,36.29
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,9.23,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,18.5,8.68
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,33.24,21.63
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,48.73,34.87
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,65.22,48.8
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,81.68,62.49
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,97.62,75.51
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,113.62,88.37
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,116.74,90.56
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,120.19,92.98
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,131.18,101.66
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,142.28,110.36
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,483.73,387.84
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,795.13,619.97
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,823.62,637.6
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,849.79,655.28
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,759.01,587.6
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,652.13,505.21
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,782.64,604.08
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,903.01,688.34
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,809.11,621.41
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,721.57,556.02
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,794.63,612.4
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,869.81,665.35
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,728.95,563.69
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,584.59,454.32
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,558.72,437.01
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,532.08,418.36
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,616.66,485.88
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,679.4,534.37
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,627.14,496.3
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,574.92,457.03
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,515.66,410.79
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,457.84,364.56
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,388.95,309.69
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,324.33,256.42
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,249.16,193.06
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,181.61,134.31
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,86.32,43.47
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,12.78,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.01,15.72
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,45.69,32.8
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,63.87,48.93
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,84.77,67.31
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,106.31,86.11
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,125.22,102.41
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,144.58,118.92
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,161.26,132.68
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,178.2,146.48
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,264.68,220.06
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,357.97,297.95
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,385.26,319.93
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,412.79,342.11
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,461.58,382.3
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,511.53,423.01
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,556.72,457.98
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,584.0,478.77
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,508.25,416.5
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,449.41,367.13
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,588.75,482.61
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,726.05,592.82
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,717.62,585.78
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,707.15,577.82
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,464.43,382.9
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,200.35,162.14
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,190.94,154.86
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,181.69,147.42
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,317.04,263.41
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,430.52,358.4
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,397.62,331.58
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,364.51,304.65
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,471.15,394.73
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,543.6,453.15
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,472.02,392.78
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,403.78,333.49
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,321.65,260.51
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,251.81,195.22
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,126.9,72.65
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.75,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.5,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,5.7,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,7.9,1.23
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,10.54,3.59
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,13.18,5.93
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,15.83,8.23
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,18.48,10.5
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,82.21,65.63
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,154.6,126.67
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,168.13,137.6
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,181.87,148.76
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,237.3,194.41
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,281.24,229.81
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,407.3,332.86
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,520.93,422.32
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,397.95,322.73
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,237.78,191.86
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,281.35,227.68
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,308.59,249.44
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,307.4,248.39
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,306.25,247.55
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,269.19,217.66
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,217.36,175.7
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,181.61,146.63
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,146.73,117.87
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,155.18,125.5
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,163.88,133.28
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,118.26,95.32
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,74.61,58.51
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,67.67,52.76
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,61.0,47.15
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,53.0,40.35
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,45.01,33.48
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,37.03,26.6
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,29.07,19.61
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,21.56,12.9
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,14.06,6.15
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,7.9,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
